Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.81
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84491
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97559
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94644
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (Min),A,59.62
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (Max),A,89.25
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,78.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,85.12
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,109.12
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,98.5
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.31
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8968200000000001
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84506
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87124
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8770700000000001
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92798
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84311
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,49.62
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,74.25
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.88
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96426
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8741399999999999
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78259
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Max),A,25.38
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.75
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-170.38
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11034
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35283000000000003
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.007859999999999999
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Min),A,3.38
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.25
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.28
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Min),V,242.27
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.31
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Min),V,240.83
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Max),V,241.81
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,N Current (Min),A,111.5
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,N Current (Max),A,140.62
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,127.25
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Min),A,134.12
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Max),A,147.88
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,137.25
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Min),A,189.38
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Max),A,223.25
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,206.75
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Min),A,128.5
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Max),A,148.25
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,134.5
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8526299999999999
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96344
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94968
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (Min),A,49.88
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (Max),A,87.25
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,66.25
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,74.12
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,107.75
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,86.12
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.81
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8981299999999999
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81787
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8737799999999999
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86108
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92728
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8885799999999999
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.5
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,81.88
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,54.88
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,69.75
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.25
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9631
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91476
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77841
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.75
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-82.75
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.25
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,122.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10686
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39477
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.01219
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.14
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.34
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.19
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.28
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.67
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.66
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,N Current (Min),A,106.5
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,N Current (Max),A,144.5
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,121.88
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Min),A,132.25
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Max),A,149.62
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,136.62
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Min),A,174.62
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Max),A,230.75
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,198.5
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Min),A,136.75
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Max),A,164.25
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,144.12
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.25
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8757299999999999
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9621
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95209
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (Min),A,49.12
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,57.25
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.25
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,77.5
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,85.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,79.25
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.5
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.75
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90826
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8359700000000001
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87402
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87784
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93161
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88992
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.12
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.88
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,50.38
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,77.88
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.62
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.75
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9169
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90387
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7847
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Max),A,20.88
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-144.56
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.44
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,25.06
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11208
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33379000000000003
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03404
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Min),V,238.94
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.2
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Min),V,239.12
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.31
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Min),V,237.42
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.66
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,N Current (Min),A,107.25
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,N Current (Max),A,131.75
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,117.88
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Min),A,129.12
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Max),A,150.25
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,138.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Min),A,177.75
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Max),A,210.5
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,189.75
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Min),A,135.12
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Max),A,171.12
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,149.25
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:30:00+00:00,ambient,,Temperature,C,0.0
