Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91772
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96136
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96924
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (Min),A,44.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,51.38
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,77.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,88.25
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,78.88
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,68.75
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.88
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91604
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8952600000000001
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87015
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89743
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92764
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8554700000000001
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,50.25
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,66.62
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.25
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.88
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,71.75
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.88
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,49.88
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,63.38
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.44
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86279
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90225
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82144
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Max),A,24.88
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-59.06
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,54.81
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10683
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35979
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02034
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Min),V,239.36
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Max),V,240.73
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Min),V,239.48
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Max),V,240.84
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Min),V,237.98
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Max),V,239.17
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,N Current (Min),A,112.62
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,N Current (Max),A,130.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,119.38
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Min),A,133.88
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Max),A,166.75
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,146.88
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Min),A,180.88
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Max),A,215.75
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,196.25
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Min),A,137.25
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Max),A,180.12
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,153.25
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92795
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96368
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9765
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (Min),A,43.12
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,53.88
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,77.12
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,99.38
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,82.88
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,68.88
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93039
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89102
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91986
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,56.62
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9005700000000001
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91138
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87774
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,73.88
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.12
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,52.62
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,68.75
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,50.75
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,80.12
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.5
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8834200000000001
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95138
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8234799999999999
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-61.75
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.87
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,104.87
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10634
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48147
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00172
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Min),V,239.31
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.3
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Min),V,239.41
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.47
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Min),V,237.67
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Max),V,241.7
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,N Current (Min),A,113.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,N Current (Max),A,133.5
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,121.38
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Min),A,134.38
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Max),A,176.75
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,153.62
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Min),A,197.5
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Max),A,225.38
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,207.12
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Min),A,148.88
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Max),A,203.12
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,174.62
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92688
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96567
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97302
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (Min),A,43.12
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (Max),A,60.88
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,79.25
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,86.62
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,81.25
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.88
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.44
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93494
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8942200000000001
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93762
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93265
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95602
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8847299999999999
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,65.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,79.38
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.88
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,64.38
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,83.62
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.5
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.12
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,80.5
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88608
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90088
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77917
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.81
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.62
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,58.13
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13097
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36983
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05461
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Min),V,242.31
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.22
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Min),V,242.34
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Max),V,243.33
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Min),V,240.67
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Max),V,241.56
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,N Current (Min),A,111.88
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,N Current (Max),A,129.88
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,119.25
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Min),A,154.88
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Max),A,177.62
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,164.38
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Min),A,200.5
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Max),A,231.12
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,215.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Min),A,164.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Max),A,208.88
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,180.5
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 22:00:00+00:00,ambient,,Temperature,C,0.0
