Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91144
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96786
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96555
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (Max),A,62.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,80.12
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,92.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,82.75
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.75
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.12
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91885
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90716
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94769
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.5
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.88
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91138
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95096
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8952600000000001
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.75
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,74.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.75
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,56.38
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,89.88
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,55.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,83.88
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.5
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90671
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89355
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81289
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.07
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,47.69
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12505
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34005
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0862
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.08
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Max),V,246.36
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Min),V,242.23
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Max),V,246.66
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Min),V,240.45
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Max),V,244.83
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,N Current (Min),A,111.25
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,N Current (Max),A,141.25
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,123.75
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Min),A,139.25
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Max),A,198.38
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,158.38
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Min),A,193.5
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Max),A,242.25
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,214.62
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Min),A,166.88
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Max),A,210.75
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,187.62
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91196
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97034
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96249
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (Max),A,71.88
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,55.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,81.25
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,97.38
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,84.5
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.88
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87625
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8983700000000001
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92374
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Max),A,38.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,58.38
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90195
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94104
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90597
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,83.25
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.75
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,57.12
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,105.12
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.25
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,53.75
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,83.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.75
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96628
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90698
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84701
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Max),A,23.38
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.81
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,91.5
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13051
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3576
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06358
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.91
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.97
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Min),V,244.92
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.2
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.22
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Max),V,244.28
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,N Current (Min),A,112.75
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,N Current (Max),A,149.62
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,127.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Min),A,140.38
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Max),A,180.25
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,158.88
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Min),A,197.38
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Max),A,257.12
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,215.62
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Min),A,161.88
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Max),A,204.12
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,179.88
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8903200000000001
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97217
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97552
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (Min),A,48.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (Max),A,71.38
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,60.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,78.88
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,98.25
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,88.38
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,49.88
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,77.88
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.88
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90359
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92926
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91302
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.88
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9126
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92981
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8706
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Min),A,43.12
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Max),A,60.75
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.75
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,80.5
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.62
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.88
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,96.5
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,74.62
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96994
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93237
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8337399999999999
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Max),A,25.25
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,101.44
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14314000000000002
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43288
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.00099
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Min),A,1.5
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,1.5
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.05
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.64
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.11
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.58
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.3
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.78
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,N Current (Min),A,116.12
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,N Current (Max),A,150.5
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,130.5
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Min),A,149.62
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Max),A,196.62
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,166.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Min),A,208.88
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Max),A,257.88
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,227.62
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Min),A,167.25
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Max),A,193.75
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,177.75
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:30:00+00:00,ambient,,Temperature,C,0.0
