Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90741
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9715
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94278
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (Min),A,50.5
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (Max),A,76.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,62.62
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,79.75
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,98.88
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,90.12
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92822
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92703
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89755
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,79.62
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92706
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94531
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89569
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Max),A,59.38
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.75
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,87.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.75
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,56.75
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,95.38
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,54.62
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,74.5
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.12
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.69
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97958
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9346
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8096300000000001
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.44
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,82.31
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17501
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45064
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.03447
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.25
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.12
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Min),V,244.36
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.16
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.61
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.38
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,N Current (Min),A,121.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,N Current (Max),A,155.12
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,136.12
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Min),A,159.62
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Max),A,234.5
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,189.88
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Min),A,216.75
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Max),A,261.62
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,232.5
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Min),A,141.62
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Max),A,191.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,162.5
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93625
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97009
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95126
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (Min),A,46.25
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (Max),A,71.62
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,57.25
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,45.38
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,81.5
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,102.62
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,87.5
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.19
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93576
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93466
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8670899999999999
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Max),A,37.75
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,66.38
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.75
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91516
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92813
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90265
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Min),A,43.12
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.12
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,75.25
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,55.75
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,79.25
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,56.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,73.38
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.25
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95532
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92602
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8276
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.31
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,154.44
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15648
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42208
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01427
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.98
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.92
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Min),V,244.22
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.09
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Min),V,242.48
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.36
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,N Current (Min),A,121.12
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,N Current (Max),A,150.12
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,132.62
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Min),A,169.38
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Max),A,211.5
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,184.88
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Min),A,198.25
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Max),A,255.62
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,224.12
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Min),A,144.62
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Max),A,174.5
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,159.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8999299999999999
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96527
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94745
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,80.12
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,92.25
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,83.38
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94437
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93506
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8742
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,69.88
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.38
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91724
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93744
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89444
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Min),A,44.88
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,57.38
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,83.38
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.12
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,86.38
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,55.12
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,81.62
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.75
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.56
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96756
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94788
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80819
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.43
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.06
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-128.75
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17177
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49444
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.06117
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Min),V,243.8
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.84
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Min),V,243.84
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.94
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Min),V,242.28
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.22
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,N Current (Min),A,125.62
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,N Current (Max),A,152.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,138.12
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Min),A,174.62
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Max),A,209.75
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,188.25
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Min),A,208.5
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Max),A,257.25
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,230.75
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Min),A,147.12
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Max),A,180.75
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,158.75
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 21:00:00+00:00,ambient,,Temperature,C,0.0
