Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8813799999999999
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96683
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94607
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (Min),A,53.75
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,61.75
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,81.88
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,93.38
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,84.62
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91824
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94809
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8880899999999999
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Max),A,40.75
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92685
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9321
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90634
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,60.38
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,93.12
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.62
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,59.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,84.62
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.75
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,56.38
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,82.62
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.75
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93298
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94739
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84921
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,36.25
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.75
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,119.88
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14562
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51693
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.03752
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.03
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Max),V,245.06
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.91
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Min),V,242.47
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Max),V,243.33
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,N Current (Min),A,134.88
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,N Current (Max),A,158.62
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,145.25
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Min),A,146.88
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Max),A,196.5
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,175.12
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Min),A,224.88
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Max),A,257.75
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,237.5
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Min),A,149.38
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Max),A,194.25
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,163.5
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92233
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97128
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94348
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (Min),A,49.62
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (Max),A,76.75
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,60.62
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,85.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,104.5
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,90.5
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.31
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8690200000000001
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95563
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8746
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,73.12
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.25
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93246
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94174
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92062
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Min),A,46.25
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,61.12
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,91.62
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.25
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,61.25
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,91.62
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.62
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,60.5
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,81.88
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90982
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93634
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82296
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Max),A,38.12
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.07
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,81.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12523
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49792
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01149
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.97
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.16
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.92
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.92
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Min),V,242.22
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Max),V,243.47
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,N Current (Min),A,131.12
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,N Current (Max),A,179.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,149.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Min),A,146.5
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Max),A,193.5
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,171.62
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Min),A,231.12
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Max),A,295.25
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,247.75
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Min),A,150.75
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Max),A,187.88
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,167.62
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92319
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97498
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93243
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (Min),A,54.12
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (Max),A,85.62
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,69.12
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,79.5
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,87.88
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,112.25
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,98.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.18
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8690200000000001
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97287
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92166
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Max),A,57.5
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,62.75
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,91.75
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.62
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,73.88
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93484
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94595
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93347
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Max),A,60.25
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,65.75
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,100.12
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.12
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,61.12
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,92.75
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,62.5
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,96.12
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.25
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.5
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93515
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91379
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84106
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Max),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,139.69
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41115
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03621
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Min),V,243.56
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.14
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Min),V,243.5
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.83
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Min),V,241.77
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Max),V,243.38
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,63.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,N Current (Min),A,136.38
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,N Current (Max),A,179.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,154.38
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Min),A,155.75
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Max),A,204.5
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,178.12
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Min),A,240.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Max),A,292.12
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,267.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Min),A,159.75
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Max),A,213.12
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,184.38
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:30:00+00:00,ambient,,Temperature,C,0.0
