Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94894
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97729
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94641
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (Min),A,52.25
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (Max),A,89.25
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,70.38
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,88.12
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,94.75
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,121.25
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,106.25
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.88
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8609600000000001
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96643
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91775
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,62.12
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,92.75
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.88
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91196
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93036
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93564
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,50.12
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,60.38
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,84.62
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,60.25
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,94.5
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.12
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,72.38
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,97.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.38
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93051
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90567
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92248
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.63
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.62
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,137.44
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13579000000000002
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38332
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05757
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.48
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.59
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Min),V,243.42
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.36
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Min),V,241.58
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Max),V,242.59
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,63.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,N Current (Min),A,127.75
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,N Current (Max),A,198.88
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,154.12
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Min),A,156.5
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Max),A,229.38
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,179.62
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Min),A,240.75
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Max),A,314.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,267.25
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Min),A,171.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Max),A,217.25
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,191.88
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95666
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97562
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94372
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (Min),A,51.62
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (Max),A,87.12
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,71.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,93.12
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.88
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,94.75
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,116.25
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,107.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89169
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9415
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92306
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.75
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.62
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,76.75
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91839
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9321
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92526
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Min),A,46.25
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Max),A,59.38
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,59.25
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,100.5
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.88
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,60.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,88.25
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,62.88
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,92.12
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.88
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92563
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90826
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8746299999999999
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Max),A,24.25
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.88
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,149.69
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14314000000000002
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37121
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04567
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.06
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.16
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.08
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Min),V,241.22
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Max),V,242.28
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,N Current (Min),A,128.75
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,N Current (Max),A,158.62
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,143.75
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Min),A,164.62
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Max),A,243.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,188.75
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Min),A,220.38
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Max),A,277.5
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,252.25
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Min),A,163.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Max),A,218.62
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,183.38
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98386
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9779
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95013
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (Min),A,52.62
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (Max),A,84.62
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,68.62
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,70.75
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,102.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,84.88
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,93.38
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,130.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,110.5
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.44
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8827200000000001
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95297
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92538
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,69.12
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.12
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,72.25
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.62
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91641
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94067
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8889100000000001
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,52.75
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,56.12
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,94.88
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.62
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,59.38
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,99.75
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.5
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,58.5
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,85.38
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95044
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9248
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96481
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.62
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.56
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.56
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17021
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39452
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0139
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.95
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.27
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.7
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.28
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.19
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Max),V,242.55
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,61.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,N Current (Min),A,127.38
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,N Current (Max),A,173.38
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,141.38
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Min),A,179.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Max),A,250.25
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,215.38
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Min),A,235.25
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Max),A,304.88
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,261.75
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Min),A,165.75
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Max),A,216.88
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,189.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 20:00:00+00:00,ambient,,Temperature,C,0.0
