Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97662
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97388
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93344
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (Min),A,53.38
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (Max),A,78.75
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,65.38
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,60.75
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,112.25
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,79.88
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,90.88
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,113.62
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,102.5
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90893
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96429
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88702
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.25
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90082
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95239
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93701
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Max),A,79.12
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,51.5
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.5
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,78.25
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.62
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,59.75
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,96.5
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,78.88
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,67.5
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,125.5
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,83.5
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91031
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88034
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8640700000000001
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Max),A,27.38
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,19.12
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.37
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,79.19
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15325
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40563
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06398
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.62
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.94
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.64
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.81
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Min),V,241.56
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.09
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,62.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,N Current (Min),A,130.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,N Current (Max),A,169.38
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,146.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Min),A,172.38
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Max),A,239.12
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,198.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Min),A,228.38
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Max),A,289.62
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,263.38
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Min),A,157.12
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Max),A,230.38
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,181.88
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97354
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97391
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93057
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (Max),A,90.88
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,60.12
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,60.38
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,84.25
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,75.5
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,84.62
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,127.25
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,96.5
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91183
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96222
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92526
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,75.88
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.88
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90445
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9501
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90365
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Max),A,59.12
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,88.25
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.75
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,60.12
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,94.5
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.62
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,60.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,86.75
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.75
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89545
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87756
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8423700000000001
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-65.63
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.37
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,22.56
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1346
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39272
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03987
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Min),A,3.5
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.64
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.73
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.5
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.5
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Min),V,241.81
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.92
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,N Current (Min),A,126.38
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,N Current (Max),A,186.25
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,143.5
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Min),A,164.5
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Max),A,231.62
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,193.75
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Min),A,232.12
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Max),A,304.5
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,253.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Min),A,152.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Max),A,199.62
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,176.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97906
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97058
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93854
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (Max),A,68.62
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,58.88
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,102.88
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,79.75
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,84.88
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,95.12
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,87.25
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,65.5
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8936799999999999
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96216
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90973
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,50.5
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.88
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,73.5
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92563
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96298
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9335
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,93.25
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.12
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,68.25
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,94.38
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,80.62
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,62.38
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,117.5
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,82.62
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91009
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8580899999999999
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8930299999999999
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.31
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,129.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15816
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34798
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09059
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.88
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.58
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.83
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.27
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Min),V,241.12
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Max),V,242.62
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,N Current (Min),A,123.25
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,N Current (Max),A,156.38
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,136.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Min),A,175.38
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Max),A,238.25
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,203.38
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Min),A,225.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Max),A,269.5
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,245.62
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Min),A,151.75
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Max),A,237.88
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,186.12
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:30:00+00:00,ambient,,Temperature,C,0.0
