Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98016
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97421
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94293
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,60.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,99.62
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,76.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,84.5
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,115.75
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,94.88
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,75.25
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.12
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8662700000000001
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96414
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91312
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.12
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,79.5
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.62
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91901
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9537
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96466
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Max),A,97.38
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,61.5
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.62
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,98.12
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,57.25
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,91.88
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.75
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,81.62
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,147.62
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,109.88
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.25
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9151
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92691
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8724700000000001
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.06
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,39.13
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13851
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.46642
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10384000000000004
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.53
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Max),V,243.78
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.34
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Max),V,243.69
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.45
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.95
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,61.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,N Current (Min),A,120.88
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,N Current (Max),A,155.25
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,137.12
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Min),A,166.88
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Max),A,228.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,194.5
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Min),A,229.38
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Max),A,288.5
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,259.88
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Min),A,183.88
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Max),A,255.5
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,216.5
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97543
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97662
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95279
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (Max),A,69.12
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,62.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,89.38
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.75
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,84.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,123.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,97.12
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,74.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.94
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.25
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8796700000000001
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93411
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9001100000000001
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Max),A,43.38
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,68.25
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91949
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96188
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96686
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Min),A,45.62
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Max),A,83.25
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,60.38
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.88
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,89.88
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,71.5
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,112.75
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,85.12
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,87.38
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,137.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,110.38
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.81
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90176
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88302
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85925
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Max),A,25.75
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.94
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.07
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,73.69
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12911
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35161
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14912999999999998
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.05
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.98
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.58
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Max),V,243.75
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.08
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Max),V,241.95
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,N Current (Min),A,122.88
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,N Current (Max),A,170.12
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,137.88
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Min),A,168.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Max),A,203.62
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,185.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Min),A,224.62
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Max),A,302.5
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,254.25
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Min),A,197.5
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Max),A,263.62
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,219.62
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97321
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97455
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93643
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (Max),A,78.62
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,53.5
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,61.25
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,77.38
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,64.62
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,86.62
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,119.62
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,96.12
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,62.12
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.06
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88656
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95865
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94018
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.75
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,80.5
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,83.12
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93408
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94372
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9429
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Max),A,69.75
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,53.38
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,56.5
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,110.5
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.75
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,57.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,111.12
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,67.12
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,117.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.25
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8863200000000001
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94907
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83462
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Min),A,19.25
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.44
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.25
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,43.5
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13857
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54702
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.01222
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.08
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.19
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Min),V,242.84
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.2
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.36
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,63.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,N Current (Min),A,125.5
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,N Current (Max),A,186.88
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,145.5
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Min),A,167.75
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Max),A,227.38
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,192.38
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Min),A,239.62
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Max),A,323.38
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,268.38
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Min),A,174.5
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Max),A,226.5
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,200.62
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 19:00:00+00:00,ambient,,Temperature,C,0.0
