Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96988
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96258
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92926
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,59.25
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,80.75
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,63.12
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,68.75
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,105.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,84.5
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.62
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.5
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8733799999999999
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97345
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92944
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Max),A,64.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,98.88
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.25
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,81.25
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.12
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93817
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96503
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95947
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Min),A,46.5
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Max),A,69.62
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,111.75
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.88
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,57.38
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,141.12
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,96.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,80.12
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,149.75
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,98.5
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8760700000000001
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94763
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8604700000000001
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-87.75
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,126.56
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14885
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5583100000000001
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04445
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.39
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.61
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.17
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.55
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.42
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.81
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,67.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,N Current (Min),A,126.75
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,N Current (Max),A,186.75
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,153.75
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Min),A,166.88
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Max),A,251.25
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,191.38
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Min),A,257.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Max),A,327.38
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,286.62
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Min),A,174.25
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Max),A,270.12
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,213.88
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97812
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95807
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92535
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (Max),A,58.38
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,61.5
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,86.75
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,74.25
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,68.62
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,87.5
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,75.5
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87689
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96164
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91394
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.75
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,84.62
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,82.25
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94452
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96844
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95431
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Min),A,45.62
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Max),A,65.5
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,52.12
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,62.5
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,108.5
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.88
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,68.75
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,116.88
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,93.62
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,73.88
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,133.12
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,96.88
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8896200000000001
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96829
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94238
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.06
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,56.56
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16597
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5824199999999999
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02016
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.05
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.02
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.05
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.03
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.25
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.2
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,63.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,N Current (Min),A,124.75
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,N Current (Max),A,160.12
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,138.25
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Min),A,176.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Max),A,236.5
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,202.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Min),A,244.12
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Max),A,298.62
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,269.12
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Min),A,181.25
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Max),A,252.12
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,216.62
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9736
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96698
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92972
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (Max),A,60.25
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,61.5
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,91.38
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,73.75
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,69.5
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,98.62
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,83.62
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92303
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97668
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9013
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,70.25
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,103.38
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.88
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,66.12
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.38
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92508
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96277
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9426
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,58.5
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,102.88
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.75
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,70.5
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,105.12
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,88.25
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,68.62
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,101.75
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.25
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92807
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90838
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97388
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,70.06
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17559
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37331
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09065
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.19
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.05
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.22
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.88
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.44
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.33
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,65.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,N Current (Min),A,123.25
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,N Current (Max),A,162.25
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,143.5
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Min),A,169.25
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Max),A,252.62
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,204.5
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Min),A,237.25
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Max),A,309.62
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,276.5
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Min),A,187.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Max),A,246.38
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,213.25
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:30:00+00:00,ambient,,Temperature,C,0.0
