Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97284
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96704
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92782
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,62.75
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,107.5
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,76.75
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,68.88
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,98.88
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,83.88
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.62
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93796
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96194
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92328
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.88
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,88.5
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.62
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,74.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.88
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91171
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95657
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94043
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.75
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,83.38
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,60.62
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,105.25
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,82.5
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,68.75
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,96.5
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.62
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93298
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91601
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95947
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.25
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.19
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,52.25
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17363
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4098100000000001
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05559
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.88
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.12
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.92
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.98
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Min),V,239.86
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.11
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,61.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,N Current (Min),A,124.25
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,N Current (Max),A,159.12
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,136.75
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Min),A,172.25
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Max),A,230.75
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,204.12
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Min),A,232.75
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Max),A,302.25
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,260.75
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Min),A,174.62
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Max),A,223.88
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,201.25
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97577
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97253
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94702
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (Max),A,68.38
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,49.25
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,57.88
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,102.12
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,75.88
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,79.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,110.5
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,88.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96191
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95187
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89502
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,77.75
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,90.62
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.12
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,80.12
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96872
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94415
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Max),A,69.62
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,87.5
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.62
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,68.5
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,109.25
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,88.5
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,58.62
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,95.88
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.88
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92175
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8922700000000001
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93259
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Max),A,23.62
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.88
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,45.56
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17967
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37752
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07005
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.17
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.42
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.59
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.69
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.8
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Max),V,240.78
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,60.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,N Current (Min),A,122.25
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,N Current (Max),A,152.5
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,134.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Min),A,171.38
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Max),A,258.88
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,212.5
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Min),A,218.5
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Max),A,298.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,258.12
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Min),A,164.88
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Max),A,231.62
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,195.5
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97638
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97034
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95956
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,59.88
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,83.75
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,69.88
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,67.75
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,101.62
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,88.12
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94803
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9722
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8300799999999999
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,79.12
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,60.25
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,118.75
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.62
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90192
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95221
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94839
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.5
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,94.12
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.62
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.75
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,83.75
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.12
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,64.5
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,116.12
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.62
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97714
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90884
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91858
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Max),A,40.75
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-88.07
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.5
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,47.06
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19759
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40749
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02171
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Min),V,241.28
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.62
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.42
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.86
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.8
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.14
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,61.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,N Current (Min),A,120.75
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,N Current (Max),A,163.12
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,137.62
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Min),A,172.88
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Max),A,267.62
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,217.5
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Min),A,231.38
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Max),A,310.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,262.5
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Min),A,158.62
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Max),A,223.62
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,192.38
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 18:00:00+00:00,ambient,,Temperature,C,0.0
