Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97028
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96884
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92834
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (Max),A,67.38
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,58.12
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,82.25
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.38
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,68.25
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,104.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,84.88
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,50.75
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.81
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9321
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97543
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8375799999999999
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Max),A,76.25
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,64.25
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,110.62
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.75
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,71.75
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90967
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9603
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9649
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,88.38
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.12
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,56.88
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,101.88
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.88
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,67.38
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,122.25
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,99.88
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98096
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9321
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8896200000000001
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,31.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,72.12
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19359
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48818
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02367
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.84
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.62
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.92
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.42
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Max),V,241.3
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,65.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,N Current (Min),A,122.62
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,N Current (Max),A,176.25
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,142.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Min),A,175.12
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Max),A,243.12
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,200.12
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Min),A,238.25
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Max),A,334.5
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,275.25
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Min),A,167.75
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Max),A,237.5
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,194.5
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97821
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97778
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93887
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (Max),A,78.25
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,59.75
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,57.88
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,85.5
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,74.62
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,73.62
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,125.12
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,102.25
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95694
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97659
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92184
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,66.25
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,63.25
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,120.5
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.25
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,89.88
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91345
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9519
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96921
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Max),A,91.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.62
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,85.75
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.25
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,52.62
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,94.5
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,74.25
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,147.25
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,106.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.62
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9473
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92364
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91162
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Max),A,42.25
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,83.25
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1751
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44414
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07527
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.77
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.95
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.91
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Min),V,240.31
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Max),V,241.41
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,67.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,N Current (Min),A,119.38
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,N Current (Max),A,177.38
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,139.88
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Min),A,184.75
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Max),A,250.5
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,211.25
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Min),A,248.12
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Max),A,347.5
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,286.38
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Min),A,166.5
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Max),A,270.75
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,219.62
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9628
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97839
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96631
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (Max),A,74.38
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,56.75
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,80.25
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.25
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,74.12
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,124.75
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,94.62
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,60.88
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96735
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97983
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9079
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Max),A,71.5
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,86.38
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.75
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,59.25
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,108.62
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.12
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,85.38
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.62
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.923
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96655
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97818
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Max),A,113.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,63.88
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,116.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.12
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,52.75
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,98.12
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.75
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,79.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,176.25
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,124.88
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94778
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94418
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9378
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,20.12
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,56.62
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,92.94
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18221
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43618
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12465
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.16
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.94
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.86
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.81
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Min),V,240.17
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Max),V,241.11
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,67.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,N Current (Min),A,116.5
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,N Current (Max),A,166.88
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,134.38
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Min),A,173.5
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Max),A,269.75
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,215.38
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Min),A,236.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Max),A,336.62
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,284.62
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Min),A,213.25
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Max),A,313.38
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,250.38
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:30:00+00:00,ambient,,Temperature,C,0.0
