Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96692
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97916
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96423
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (Max),A,74.88
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,58.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,89.12
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,67.38
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,81.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,119.75
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,99.12
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.25
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96176
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98157
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8398100000000001
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Max),A,76.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,75.5
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.75
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,64.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,109.62
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.12
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94003
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9761
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97824
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Max),A,91.25
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,58.62
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,64.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,134.12
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.75
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,62.75
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,109.12
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,83.38
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,99.12
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,166.38
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,121.75
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95843
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96493
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93475
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,59.12
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,40.56
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18581
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57201
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02486
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.08
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.25
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Min),V,242.02
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.02
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Min),V,240.55
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Max),V,241.77
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,73.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,N Current (Min),A,121.25
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,N Current (Max),A,183.88
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,147.88
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Min),A,194.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Max),A,297.88
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,227.12
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Min),A,261.5
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Max),A,344.62
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,306.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Min),A,179.75
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Max),A,277.12
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,230.12
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96472
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97446
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95846
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (Max),A,76.25
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,56.5
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,78.12
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.5
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,55.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,116.25
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,92.25
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,75.12
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97733
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98245
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90198
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Max),A,82.38
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,56.12
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,114.38
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.12
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.75
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,120.25
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.25
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93991
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98505
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97113
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Max),A,85.12
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,55.88
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.12
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,108.62
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.75
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,74.88
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,147.75
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,107.75
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,71.25
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,144.12
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,108.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89331
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93628
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90555
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-75.5
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,57.75
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18672
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5209600000000001
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04723
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Min),V,240.55
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.16
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Min),V,240.17
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.48
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Min),V,238.8
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Max),V,241.94
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,75.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,N Current (Min),A,119.75
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,N Current (Max),A,207.5
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,159.12
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Min),A,176.75
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Max),A,305.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,232.38
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Min),A,235.25
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Max),A,391.38
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,315.38
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Min),A,161.62
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Max),A,271.25
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,214.62
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97632
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94183
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95908
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,58.75
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,89.25
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,71.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,73.38
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.88
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97436
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96622
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91354
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Max),A,82.12
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,124.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,85.25
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94949
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97812
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95416
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,64.25
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,97.25
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.88
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,69.88
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,118.62
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,90.88
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,69.75
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,128.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.25
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.44
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89874
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83691
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93619
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Max),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.63
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-80.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,35.31
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21077
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28911
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12285
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.8
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.91
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Min),V,242.98
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.14
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Min),V,241.44
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Max),V,242.52
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,N Current (Min),A,112.88
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,N Current (Max),A,145.62
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,125.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Min),A,196.12
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Max),A,301.88
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,240.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Min),A,203.38
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Max),A,258.12
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,230.38
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Min),A,167.38
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Max),A,226.62
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,199.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 17:00:00+00:00,ambient,,Temperature,C,0.0
