Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97223
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94257
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92175
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,59.62
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,80.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,66.12
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,49.88
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,73.5
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.75
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95477
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97235
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88531
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,79.75
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,94.75
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.25
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,65.88
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95062
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97528
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96844
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Max),A,89.38
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.75
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,125.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.25
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,65.5
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,111.38
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,83.88
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,67.5
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,145.25
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,107.12
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92389
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8395100000000001
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9635
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.81
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.75
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18834
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24196
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17455
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Min),V,242.61
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.53
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.86
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.89
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Min),V,240.94
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Max),V,242.08
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,N Current (Min),A,109.12
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,N Current (Max),A,155.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,121.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Min),A,179.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Max),A,275.5
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,221.25
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Min),A,206.75
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Max),A,270.25
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,232.12
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Min),A,155.5
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Max),A,272.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,214.12
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97266
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94543
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92474
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,61.12
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,82.25
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,65.75
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.62
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,75.62
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.38
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96533
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97183
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84851
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Max),A,76.62
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,100.88
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.62
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,108.12
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.75
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,68.38
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92557
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96991
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97415
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Max),A,93.38
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,90.75
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,65.5
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,114.38
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.25
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,81.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,146.62
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,113.75
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9198
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90695
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90896
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Max),A,30.38
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.31
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-76.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,35.69
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17848
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34722
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14449
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.77
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.62
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Min),V,242.66
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Max),V,243.69
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Min),V,241.06
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Max),V,242.14
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,N Current (Min),A,110.12
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,N Current (Max),A,139.88
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,122.12
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Min),A,177.75
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Max),A,253.25
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,210.5
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Min),A,198.5
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Max),A,271.62
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,239.75
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Min),A,154.88
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Max),A,277.88
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,214.38
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97778
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94485
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92242
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,61.88
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,94.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,72.25
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,85.88
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.19
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94864
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97485
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89255
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,50.38
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,86.25
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.38
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,77.75
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95245
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95697
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96509
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Max),A,78.75
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,50.25
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.62
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,100.25
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.38
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.25
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,114.5
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.75
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,73.12
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,135.38
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.62
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.81
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90771
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86175
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8015399999999999
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.81
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,94.44
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18486
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30153
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13591
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Min),A,2.25
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.75
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.72
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Min),V,242.8
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.77
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Min),V,241.58
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Max),V,242.22
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,N Current (Min),A,109.5
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,N Current (Max),A,141.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,119.38
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Min),A,182.5
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Max),A,249.75
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,214.75
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Min),A,187.25
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Max),A,266.38
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,223.5
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Min),A,154.12
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Max),A,244.5
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,192.38
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:30:00+00:00,ambient,,Temperature,C,0.0
