Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98199
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93942
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94626
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,59.75
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,102.75
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,78.5
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,85.5
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,62.38
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9386
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97723
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9075
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Max),A,60.75
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.25
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.25
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,98.62
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,69.88
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94815
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94723
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97507
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Max),A,101.88
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,65.88
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,107.62
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.75
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,86.12
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.38
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,98.5
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,150.75
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,120.62
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9173
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94485
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8172
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.31
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.06
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,56.13
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17226
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.46734
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1014
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.55
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.5
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Min),V,242.56
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.86
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Min),V,241.03
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Max),V,242.23
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,N Current (Min),A,107.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,N Current (Max),A,134.75
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,116.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Min),A,174.12
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Max),A,264.62
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,216.12
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Min),A,194.62
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Max),A,271.25
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,225.75
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Min),A,184.12
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Max),A,266.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,218.38
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97943
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94226
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,58.25
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,91.62
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,74.75
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,71.12
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94604
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96851
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95727
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Max),A,73.88
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,76.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,82.5
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,117.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.88
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92892
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96902
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93323
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Max),A,67.62
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,99.25
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.62
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,58.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,95.25
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,54.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,130.5
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.75
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94366
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97024
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86395
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Min),A,19.25
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-73.31
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,85.63
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16405
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60674
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.02672
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.12
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.08
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.91
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Max),V,243.83
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Min),V,241.64
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Max),V,242.47
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,N Current (Min),A,106.5
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,N Current (Max),A,150.12
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,118.5
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Min),A,162.12
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Max),A,246.38
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,211.38
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Min),A,194.62
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Max),A,272.75
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,231.25
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Min),A,159.62
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Max),A,256.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,197.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97382
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94354
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95895
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,58.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,86.38
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,67.25
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,77.75
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93899
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94189
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92679
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Max),A,49.25
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,81.25
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92004
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96307
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92291
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,88.75
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.88
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,52.25
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,94.75
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.38
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,54.25
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,96.75
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.12
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88205
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9501
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8550700000000001
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,73.62
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,108.06
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13585
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5583100000000001
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.0114
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.19
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.92
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Min),V,243.05
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.33
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.81
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Max),V,242.59
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,N Current (Min),A,105.5
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,N Current (Max),A,142.25
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,116.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Min),A,153.75
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Max),A,225.12
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,189.25
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Min),A,177.38
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Max),A,258.25
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,208.62
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Min),A,146.5
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Max),A,219.62
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,182.25
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 16:00:00+00:00,ambient,,Temperature,C,0.0
