Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97296
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93426
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95526
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,56.75
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,91.25
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,66.75
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,44.25
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.75
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,62.62
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94961
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94067
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9451
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Max),A,67.62
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.38
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,102.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.12
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93143
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9639
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93201
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.12
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,89.25
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.12
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,54.75
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,88.38
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.12
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,57.38
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,103.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.62
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.75
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90146
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90402
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.841
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.5
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,29.62
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14305
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36764
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09047
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.48
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.7
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Min),V,243.62
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.78
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Min),V,241.91
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.3
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,N Current (Min),A,104.5
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,N Current (Max),A,130.88
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,113.62
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Min),A,175.75
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Max),A,224.88
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,195.88
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Min),A,164.25
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Max),A,221.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,188.75
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Min),A,153.88
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Max),A,253.75
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,195.12
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9635
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92285
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95956
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,55.5
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,87.75
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,61.75
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94522
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93933
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96011
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,82.25
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94449
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94839
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92654
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.25
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,104.25
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.12
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.75
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,75.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.75
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,55.75
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,98.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.75
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87836
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97494
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79184
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,102.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1393
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59796
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.03005
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.73
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Max),V,244.77
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Min),V,243.77
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.91
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Min),V,242.27
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.36
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,N Current (Min),A,105.25
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,N Current (Max),A,126.38
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,112.75
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Min),A,173.75
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Max),A,225.38
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,198.5
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Min),A,172.62
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Max),A,214.75
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,193.88
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Min),A,163.5
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Max),A,235.25
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,199.5
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97498
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92633
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94507
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,55.62
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,91.62
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,71.25
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,68.38
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92331
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92703
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95947
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,91.62
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95224
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92535
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92682
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Min),A,42.75
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,54.88
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,67.12
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,107.5
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.62
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,71.88
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.88
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,55.12
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,99.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.75
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.94
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8370299999999999
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94775
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8197
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Max),A,40.75
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.31
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,28.62
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14534
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42916
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.060620000000000014
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,1.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.42
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.53
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Min),V,243.8
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.91
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Min),V,242.05
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.03
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,N Current (Min),A,105.25
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,N Current (Max),A,133.75
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,116.88
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Min),A,180.62
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Max),A,237.62
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,205.5
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Min),A,149.62
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Max),A,209.62
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,176.12
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Min),A,157.62
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Max),A,228.75
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,198.12
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:30:00+00:00,ambient,,Temperature,C,0.0
