Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97922
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93503
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95334
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,58.25
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,103.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,74.5
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,62.12
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,66.62
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92203
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9581
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92401
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Max),A,75.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,68.62
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,106.62
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.88
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94888
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93481
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89087
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Min),A,44.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Max),A,72.25
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,62.88
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,106.38
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.25
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,69.88
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,55.38
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,73.88
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8439
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94397
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83462
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Max),A,36.75
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.44
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,106.5
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14545999999999998
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43423
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02852
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.66
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.89
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.05
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.08
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Min),V,242.36
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.8
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,N Current (Min),A,107.12
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,N Current (Max),A,140.75
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,117.38
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Min),A,169.5
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Max),A,261.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,207.75
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Min),A,169.12
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Max),A,211.38
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,187.5
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Min),A,138.62
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Max),A,233.88
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,187.12
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97366
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88321
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94775
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,56.12
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,75.25
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.88
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.06
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93036
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96768
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9133
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,81.88
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,70.62
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93469
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95111
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93191
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.12
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,96.5
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.88
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,44.62
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,87.5
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.25
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.12
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,92.62
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.38
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8587299999999999
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8964200000000001
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84015
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,19.12
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.81
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,122.38
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14055
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35146
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07912000000000001
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Min),A,2.38
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Min),V,243.73
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.86
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Min),V,243.95
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.14
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Min),V,242.31
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.52
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,N Current (Min),A,105.12
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,N Current (Max),A,122.62
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,111.25
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Min),A,157.38
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Max),A,223.5
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,182.75
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Min),A,157.75
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Max),A,214.75
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,186.12
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Min),A,158.25
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Max),A,215.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,178.12
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9733
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88797
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93674
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,57.62
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,82.12
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.88
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,60.88
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95727
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96786
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86349
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,71.12
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,81.25
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.12
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,71.12
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90188
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94632
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95743
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Max),A,62.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,63.88
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,89.75
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.12
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,71.38
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,100.88
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.62
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8613299999999999
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88855
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8255299999999999
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-78.44
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.06
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14247
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35198
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11455
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,1.12
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.75
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.97
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Min),V,243.81
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.02
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Min),V,242.22
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.25
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,N Current (Min),A,100.75
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,N Current (Max),A,126.75
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,106.88
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Min),A,157.12
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Max),A,200.25
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,178.62
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Min),A,164.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Max),A,237.12
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,192.12
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Min),A,142.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Max),A,214.38
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,181.38
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 15:00:00+00:00,ambient,,Temperature,C,0.0
