Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97821
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8826299999999999
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94806
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,58.75
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,86.62
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,67.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9621
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97055
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89764
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,72.38
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.25
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,80.75
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.38
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,69.12
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90958
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97125
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96258
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,74.88
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,56.75
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,106.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.25
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,63.12
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,107.12
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,88.75
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83386
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92319
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8477100000000001
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,71.75
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.81
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,95.25
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16194
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42998
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08684
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.5
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.56
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Min),V,243.59
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.5
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Min),V,242.03
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Max),V,242.91
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,N Current (Min),A,99.88
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,N Current (Max),A,124.12
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,106.88
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Min),A,168.88
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Max),A,217.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,191.5
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Min),A,175.5
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Max),A,247.88
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,203.88
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Min),A,164.88
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Max),A,220.12
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,192.12
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97229
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86645
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92663
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,57.62
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,67.38
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93668
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97934
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90704
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,62.25
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,93.25
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.12
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,87.12
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91333
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94769
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96506
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Max),A,72.88
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.62
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,91.25
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.62
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,81.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.88
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,68.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,124.12
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,95.5
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.31
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81552
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89722
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86593
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Max),A,40.38
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.13
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,52.62
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14678
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33922
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1364
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.22
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.94
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.2
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.91
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.56
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.5
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,N Current (Min),A,101.38
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,N Current (Max),A,121.5
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,107.25
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Min),A,175.25
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Max),A,212.5
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,188.12
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Min),A,164.62
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Max),A,219.62
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,184.38
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Min),A,156.38
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Max),A,244.75
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,199.88
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9675
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90915
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94128
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,55.88
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,77.75
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,67.62
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.19
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8619700000000001
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97708
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90793
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.88
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,87.12
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8692
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97208
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95175
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Max),A,76.38
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,47.75
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,63.75
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.12
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.62
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,119.88
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.12
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,64.88
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,98.75
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.25
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.31
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84845
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83255
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93079
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Max),A,25.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.19
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-72.81
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,81.37
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12181
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29381
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14629
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.2
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.95
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.02
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.02
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Min),V,242.41
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.36
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,N Current (Min),A,105.38
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,N Current (Max),A,131.88
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,114.75
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Min),A,141.88
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Max),A,183.5
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,160.38
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Min),A,174.38
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Max),A,253.12
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,208.5
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Min),A,167.62
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Max),A,231.5
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,196.25
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:30:00+00:00,ambient,,Temperature,C,0.0
