Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97379
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8809799999999999
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9487
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,57.62
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,88.62
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,68.62
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.5
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86154
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97296
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95059
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Max),A,69.38
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,62.62
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,100.12
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,91.62
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.62
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8743
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96408
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96005
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Max),A,70.12
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,49.62
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,63.62
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,111.62
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.88
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,66.62
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,118.25
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.12
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84109
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8327
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93579
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-72.44
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,71.06
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12142
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27526
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19448
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Min),V,243.64
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.89
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.77
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.12
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Min),V,241.94
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.28
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,N Current (Min),A,107.38
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,N Current (Max),A,134.75
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,117.75
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Min),A,147.38
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Max),A,180.12
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,160.25
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Min),A,163.38
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Max),A,248.38
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,200.12
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Min),A,175.5
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Max),A,248.75
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,218.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97449
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87256
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93964
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (Max),A,65.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,57.25
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,87.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,69.75
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.19
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91199
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97223
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8618100000000001
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Max),A,71.38
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,78.5
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,67.12
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,88.12
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,91.25
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8927299999999999
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94043
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97186
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Max),A,88.25
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,56.62
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,70.12
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,90.75
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,67.25
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,133.5
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,99.38
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8579100000000001
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8656
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92105
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.94
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.19
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,31.56
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14751
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26314
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19643
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Min),A,1.38
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.38
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.67
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Min),V,243.53
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.94
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Min),V,241.67
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Max),V,243.25
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,N Current (Min),A,104.38
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,N Current (Max),A,145.38
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,117.75
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Min),A,148.12
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Max),A,245.38
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,173.5
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Min),A,150.25
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Max),A,228.25
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,187.38
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Min),A,163.5
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Max),A,260.88
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,213.62
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96902
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91748
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91815
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,58.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,79.12
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-73.88
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93692
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96838
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78277
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.38
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,86.12
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8960899999999999
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95721
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95544
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Max),A,89.62
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,70.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,102.25
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,56.88
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,136.5
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,83.88
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.841
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8619399999999999
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8807
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.06
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.94
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15627
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30623
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1028
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Min),V,243.75
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.27
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Min),V,243.75
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.38
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.33
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Max),V,243.95
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,N Current (Min),A,102.88
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,N Current (Max),A,135.75
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,112.12
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Min),A,156.88
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Max),A,230.38
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,178.5
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Min),A,159.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Max),A,232.38
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,197.62
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Min),A,126.25
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Max),A,217.62
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,168.88
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 14:00:00+00:00,ambient,,Temperature,C,0.0
