Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97259
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93191
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94937
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,58.62
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.88
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,75.5
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.75
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97024
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97015
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91382
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,80.88
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.75
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.62
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,95.25
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91427
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96316
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95038
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Max),A,72.88
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,45.5
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.88
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,86.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,96.88
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.88
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,55.5
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,123.12
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.62
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8132
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8570200000000001
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8804299999999999
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,135.13
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.69
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,49.12
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15459
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29558
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10698
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.03
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.98
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.98
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.17
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.48
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.55
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,N Current (Min),A,104.25
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,N Current (Max),A,137.12
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,114.5
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Min),A,164.12
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Max),A,238.75
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,199.75
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Min),A,159.88
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Max),A,261.75
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,208.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Min),A,148.25
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Max),A,230.25
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,186.88
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97406
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94574
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96411
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,58.88
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,85.25
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,70.38
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90863
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96588
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8967
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,64.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.5
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.25
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92544
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95752
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96698
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Max),A,76.25
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,49.25
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,57.38
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,90.62
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.38
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.75
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,89.25
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.25
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,71.62
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,127.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,96.38
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.56
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8518700000000001
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8856799999999999
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8107
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Max),A,26.5
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.31
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,98.69
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1472
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27657
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12166
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.72
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.05
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.69
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.14
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Min),V,241.97
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.25
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,N Current (Min),A,104.38
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,N Current (Max),A,120.75
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,111.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Min),A,162.12
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Max),A,219.5
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,189.38
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Min),A,169.38
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Max),A,235.88
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,197.75
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Min),A,169.25
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Max),A,235.62
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,199.12
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9621
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91006
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95431
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,56.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,75.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.5
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95071
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96997
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8760399999999999
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Max),A,59.88
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.75
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,95.25
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94409
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96069
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96286
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,59.12
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,91.5
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.75
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,51.62
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,99.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.25
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,61.38
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,122.75
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.38
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.81
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89694
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91012
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85556
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,17.75
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-78.87
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-67.88
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,64.63
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17095
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35125
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07854
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.78
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.66
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.73
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.89
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.14
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.06
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,N Current (Min),A,106.75
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,N Current (Max),A,133.12
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,114.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Min),A,167.25
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Max),A,219.88
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,198.12
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Min),A,177.5
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Max),A,239.62
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,207.75
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Min),A,144.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Max),A,241.12
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,185.12
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:30:00+00:00,ambient,,Temperature,C,0.0
