Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92148
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9006299999999999
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95148
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,86.5
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,66.12
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.81
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9263
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96497
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92767
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.12
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,89.12
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.25
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,71.75
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.25
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95731
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95868
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95489
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,63.75
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,108.62
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.12
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,52.38
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,93.75
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.12
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,64.5
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,116.25
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.56
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92486
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95911
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8412799999999999
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.94
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,99.06
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16716
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52764
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.0040100000000000005
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.77
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.98
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.95
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.06
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.27
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.39
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,N Current (Min),A,106.88
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,N Current (Max),A,142.25
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,118.5
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Min),A,159.5
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Max),A,233.75
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,195.88
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Min),A,180.5
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Max),A,259.25
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,215.5
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Min),A,151.5
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Max),A,227.62
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,187.5
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.75
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90463
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8683799999999999
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96774
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (Max),A,45.12
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,65.38
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92233
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9574
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90231
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Max),A,71.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,67.5
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.62
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,90.88
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95377
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93585
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93103
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,67.75
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,105.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.38
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,74.5
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.88
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,57.88
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,95.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.62
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.5
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8722799999999999
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90658
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8541799999999999
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-123.69
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.25
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,98.12
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14559
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36474
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05409
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.12
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.72
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.81
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.86
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.89
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.08
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.23
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,N Current (Min),A,105.25
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,N Current (Max),A,120.88
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,111.62
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Min),A,158.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Max),A,210.62
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,184.38
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Min),A,159.38
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Max),A,216.5
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,181.75
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Min),A,148.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Max),A,195.88
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,171.75
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92538
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88818
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96771
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,57.12
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.31
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91543
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96841
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8631
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Max),A,62.38
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,60.88
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,62.12
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,93.75
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,76.5
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94739
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92862
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95584
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,47.75
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,60.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,100.88
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.38
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,74.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,61.38
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,99.5
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.12
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.81
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95862
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81408
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85196
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.25
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,31.93
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16713
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20876
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10951
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.11
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.52
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Min),V,243.41
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.72
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Min),V,241.75
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Max),V,242.89
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,N Current (Min),A,106.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,N Current (Max),A,122.38
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,113.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Min),A,147.62
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Max),A,231.88
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,190.12
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Min),A,162.12
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Max),A,211.88
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,182.38
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Min),A,149.5
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Max),A,212.5
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,173.5
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 13:00:00+00:00,ambient,,Temperature,C,0.0
