Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.88
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95666
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91699
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94186
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,68.88
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,78.38
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.12
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96088
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96713
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94192
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Max),A,40.38
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,87.38
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,54.88
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,80.38
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.88
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,88.88
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.75
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94379
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92712
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96204
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Max),A,82.25
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.88
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,114.5
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.62
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,78.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,61.38
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,139.12
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.25
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.94
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9545
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86014
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85367
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Max),A,26.88
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.56
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-115.69
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19582
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22649
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14604
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.98
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.56
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.23
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.56
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Min),V,241.58
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Max),V,242.84
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,N Current (Min),A,106.75
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,N Current (Max),A,136.38
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,119.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Min),A,162.75
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Max),A,266.62
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,214.38
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Min),A,157.38
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Max),A,243.62
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,191.75
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Min),A,167.25
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Max),A,236.12
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,199.38
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95297
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95041
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92587
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,78.62
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.94
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92004
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96493
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88482
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,68.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.62
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,84.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93722
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94818
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96909
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Max),A,94.25
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,55.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,56.75
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,87.62
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.12
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,95.88
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.12
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,63.75
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,148.62
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.31
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94134
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86697
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87729
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.56
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.63
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,42.31
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17067000000000002
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26976
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14302
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,1.12
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.69
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.78
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.78
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.09
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.27
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.45
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,N Current (Min),A,105.75
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,N Current (Max),A,130.12
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,115.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Min),A,144.25
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Max),A,204.38
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,175.88
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Min),A,173.25
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Max),A,250.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,207.12
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Min),A,142.75
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Max),A,237.88
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,187.5
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94842
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95581
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93515
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,65.5
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,76.25
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.75
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88559
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96695
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90603
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,63.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,55.62
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,91.5
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.12
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96298
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94659
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95642
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Max),A,78.88
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.88
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,112.88
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.62
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,45.62
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,90.5
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.62
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,63.12
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,126.75
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,84.62
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.06
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90576
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83621
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8438700000000001
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Max),A,24.38
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,14.62
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,102.69
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16423
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27953
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1198
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.22
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.31
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.3
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.53
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Min),V,241.61
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.94
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,N Current (Min),A,106.25
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,N Current (Max),A,130.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,115.12
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Min),A,162.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Max),A,209.38
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,184.25
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Min),A,181.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Max),A,242.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,213.25
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Min),A,149.75
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Max),A,220.62
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,178.38
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:30:00+00:00,ambient,,Temperature,C,0.0
