Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91727
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96497
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95468
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.75
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,87.88
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,67.25
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.44
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88641
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96576
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88266
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Max),A,60.25
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,86.38
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96667
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94803
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96094
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Max),A,71.12
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,70.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,125.12
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.62
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.62
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,89.38
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.75
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,77.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,113.62
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.88
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90594
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7883600000000001
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85641
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Max),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.12
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,114.94
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15355
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23149
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14229
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.14
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.17
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.17
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Min),V,241.53
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.64
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,N Current (Min),A,104.5
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,N Current (Max),A,138.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,116.5
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Min),A,150.25
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Max),A,209.12
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,179.12
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Min),A,187.5
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Max),A,256.25
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,218.5
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Min),A,159.88
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Max),A,219.88
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,181.5
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88779
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91162
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94684
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.38
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88339
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97275
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91925
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,60.25
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,91.12
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.12
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,79.5
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95941
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95782
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95825
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,68.88
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,113.5
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,88.12
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,56.5
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,97.38
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.12
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,72.25
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,136.12
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,94.38
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.94
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.19
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92673
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8520200000000001
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91342
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Max),A,28.12
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-95.75
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-70.38
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,43.94
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14684
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32753000000000004
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14812
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Min),A,3.38
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.33
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.09
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Max),V,244.12
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Min),V,241.19
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Max),V,242.59
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,N Current (Min),A,109.38
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,N Current (Max),A,132.88
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,120.5
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Min),A,152.38
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Max),A,196.75
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,170.38
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Min),A,190.5
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Max),A,246.88
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,216.5
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Min),A,153.5
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Max),A,254.62
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,200.75
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.19
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88974
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85135
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96161
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,68.75
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.25
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90185
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97232
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89966
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Max),A,73.62
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.62
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,107.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.12
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,65.5
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96612
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95947
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92493
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Max),A,72.38
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,53.62
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,71.62
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,117.38
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.75
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,94.25
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.62
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,54.38
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,113.5
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.38
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91443
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8614799999999999
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97305
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.13
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16817
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28731
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13262000000000002
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.33
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.25
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Min),V,242.48
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.33
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Min),V,240.83
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Max),V,242.52
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,N Current (Min),A,101.38
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,N Current (Max),A,142.12
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,112.88
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Min),A,154.5
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Max),A,219.25
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,181.62
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Min),A,168.5
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Max),A,250.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,202.25
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Min),A,161.25
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Max),A,255.12
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,202.62
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 12:00:00+00:00,ambient,,Temperature,C,0.0
