Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91229
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8648399999999999
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97757
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,65.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,44.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,92.75
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.75
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92322
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98056
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89728
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,63.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,111.62
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.25
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96191
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9599
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8931
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Max),A,66.5
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,67.25
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,113.62
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.75
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,102.12
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.88
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,53.12
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,88.38
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96414
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92999
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96344
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Max),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.44
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.37
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,68.12
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19713
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3976
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03728
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Min),V,242.25
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.81
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Min),V,242.38
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Max),V,243.81
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Min),V,240.78
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.14
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,N Current (Min),A,103.12
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,N Current (Max),A,126.75
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,109.88
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Min),A,160.38
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Max),A,228.5
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,185.75
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Min),A,164.62
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Max),A,269.88
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,216.88
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Min),A,170.12
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Max),A,245.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,196.5
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91235
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8675200000000001
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97885
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (Max),A,75.25
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,97.12
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,67.88
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.94
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96445
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98132
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8443
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Max),A,69.88
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,89.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,55.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,101.62
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.62
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96191
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93463
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94473
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Max),A,75.25
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.75
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,104.75
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.12
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,102.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.62
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,54.5
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,135.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.5
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97107
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93524
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91186
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Max),A,25.62
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.37
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,100.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20189
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33791
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07491
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Min),V,242.16
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Max),V,243.83
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Min),V,242.5
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Max),V,243.92
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Min),V,240.73
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.31
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,N Current (Min),A,101.38
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,N Current (Max),A,134.38
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,112.12
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Min),A,168.5
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Max),A,239.62
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,196.62
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Min),A,168.25
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Max),A,258.38
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,202.38
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Min),A,165.12
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Max),A,258.25
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,205.38
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96106
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93362
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97607
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,66.75
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.62
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,88.75
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,63.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96854
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95315
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9212
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Max),A,58.38
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,79.62
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.62
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,71.75
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,88.62
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96194
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93353
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94446
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Max),A,74.88
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,57.75
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,118.5
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.88
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,55.75
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,103.88
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.25
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95346
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91379
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92581
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Max),A,28.5
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.18
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-74.81
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.31
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19426
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27065
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10701
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Min),A,1.25
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Min),V,242.34
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.88
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Min),V,242.52
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.16
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Min),V,240.84
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.45
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,N Current (Min),A,101.62
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,N Current (Max),A,152.25
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,118.88
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Min),A,185.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Max),A,263.5
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,218.88
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Min),A,151.88
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Max),A,225.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,182.62
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Min),A,173.25
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Max),A,258.12
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,215.5
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
