Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95471
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93436
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96316
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,61.38
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,77.62
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.88
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.88
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95834
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96823
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90378
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,67.62
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,75.62
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,92.75
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95373
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95254
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96118
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Max),A,65.5
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,62.88
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,98.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.88
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,109.62
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.12
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,72.75
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,117.25
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,88.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92673
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96643
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8867799999999999
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,153.87
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.38
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,62.37
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16118
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49432
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02654
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Min),A,1.88
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,1.88
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.61
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Max),V,243.75
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Min),V,242.69
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.86
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Min),V,241.06
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.17
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,N Current (Min),A,101.62
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,N Current (Max),A,137.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,112.12
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Min),A,150.38
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Max),A,226.12
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,193.5
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Min),A,166.5
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Max),A,272.12
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,220.12
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Min),A,164.62
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Max),A,250.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,206.25
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96533
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8906799999999999
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97623
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,82.38
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,49.12
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,78.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96008
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97513
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94134
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,69.62
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,86.25
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.25
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,95.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94699
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95389
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96808
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Max),A,66.62
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.88
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,112.88
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.12
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,50.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,91.75
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,74.25
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,122.62
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.62
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81888
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96521
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95114
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.56
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,56.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14839000000000002
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4638600000000001
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0905
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Min),A,3.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Min),V,242.88
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.86
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Min),V,242.83
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Min),V,241.28
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Max),V,242.25
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,N Current (Min),A,101.75
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,N Current (Max),A,144.38
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,114.88
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Min),A,143.88
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Max),A,253.62
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,193.5
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Min),A,169.38
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Max),A,264.25
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,207.88
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Min),A,205.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Max),A,278.88
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,237.12
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97314
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94452
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95465
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,79.12
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,80.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.75
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,73.38
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96695
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96817
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81604
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Max),A,71.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,79.62
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,82.12
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97192
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94403
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94449
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Max),A,80.38
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,53.88
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,72.25
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,125.75
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,97.25
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,80.88
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.62
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.12
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,107.25
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86792
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94058
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93396
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.94
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,36.69
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1938
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42461
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02174
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.38
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.73
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Min),V,242.86
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Max),V,243.77
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Min),V,241.06
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Max),V,242.27
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,N Current (Min),A,103.62
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,N Current (Max),A,145.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,117.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Min),A,178.5
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Max),A,261.88
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,222.38
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Min),A,184.5
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Max),A,254.12
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,213.38
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Min),A,129.62
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Max),A,238.25
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,182.88
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 11:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
