Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97101
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93088
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94214
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,73.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,79.25
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96088
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96838
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8550399999999999
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,76.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.25
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,88.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.38
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95911
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94821
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92902
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Max),A,74.12
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,49.25
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,65.12
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,102.5
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.88
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,80.62
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.62
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.88
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,123.25
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.38
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83706
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90097
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96399
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.81
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.5
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,62.81
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17842
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32665
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07115
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.19
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.27
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Min),V,242.47
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.55
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Min),V,240.67
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Max),V,241.92
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,N Current (Min),A,101.38
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,N Current (Max),A,142.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,112.25
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Min),A,166.75
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Max),A,229.25
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,200.62
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Min),A,177.88
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Max),A,245.5
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,206.12
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Min),A,121.38
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Max),A,248.5
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,180.12
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.56
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95261
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91678
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92245
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,77.5
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,61.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8550700000000001
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96756
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8816200000000001
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Max),A,60.25
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,92.12
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.62
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,74.62
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9671
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94519
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95398
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Max),A,74.62
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,71.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,115.25
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.75
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,76.75
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.88
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,57.75
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,123.12
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.12
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9566
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94342
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96551
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-106.94
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.19
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,26.06
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1895
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37978
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07015
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Min),V,242.72
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.92
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Min),V,242.69
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.89
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Min),V,240.7
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.36
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,N Current (Min),A,101.38
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,N Current (Max),A,123.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,109.75
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Min),A,149.75
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Max),A,252.25
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,193.62
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Min),A,180.12
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Max),A,230.62
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,202.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Min),A,152.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Max),A,247.62
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,195.5
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.44
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92639
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8805200000000001
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93118
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,77.88
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,66.75
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.62
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.62
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90842
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96109
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72247
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,86.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.25
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,58.38
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9675
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95358
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95352
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Max),A,89.38
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,74.75
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,113.25
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.38
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.75
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,91.88
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.75
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,57.88
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,151.75
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.62
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93014
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9545
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96033
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-60.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.44
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,99.12
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18132
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41265
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03398
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Min),V,242.09
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.83
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Min),V,242.03
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.75
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Min),V,240.5
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.23
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,N Current (Min),A,100.62
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,N Current (Max),A,121.75
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,108.12
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Min),A,152.5
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Max),A,244.75
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,181.62
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Min),A,173.12
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Max),A,236.88
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,195.38
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Min),A,148.25
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Max),A,232.25
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,183.88
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
