Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.56
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97321
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89654
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95422
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,92.62
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.62
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,74.25
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,76.62
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.87
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94675
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95886
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.879
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,81.88
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,63.62
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97998
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9404
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96948
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Min),A,46.5
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Max),A,94.88
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,65.62
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,86.38
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,140.75
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,109.12
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,90.12
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.12
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,71.12
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,133.12
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,98.12
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90234
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97662
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8858
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,72.25
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.07
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,56.75
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20052
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5687800000000001
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01637
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Min),V,240.78
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Max),V,242.7
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Min),V,240.91
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Max),V,242.94
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Min),V,239.62
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Max),V,241.23
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,N Current (Min),A,98.88
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,N Current (Max),A,133.88
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,112.88
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Min),A,174.5
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Max),A,275.38
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,227.75
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Min),A,169.75
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Max),A,243.75
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,202.25
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Min),A,176.12
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Max),A,246.88
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,211.38
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94519
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93768
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95132
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,82.38
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,74.12
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,80.12
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.25
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90234
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97617
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9375
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,95.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,87.75
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.62
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96481
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92905
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94595
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Max),A,84.25
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,51.5
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,73.62
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,127.38
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.38
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,80.88
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.25
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,59.75
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,100.38
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.12
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.25
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87539
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85739
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8468600000000001
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Max),A,27.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,50.06
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16826
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24532
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1191
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Min),V,241.23
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.66
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Min),V,241.42
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.77
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Min),V,240.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.33
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,N Current (Min),A,98.75
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,N Current (Max),A,130.25
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,108.25
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Min),A,155.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Max),A,263.75
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,186.5
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Min),A,161.5
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Max),A,224.5
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,194.62
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Min),A,156.25
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Max),A,233.5
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,195.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90033
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93988
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96262
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,73.62
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90665
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97729
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93368
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,96.62
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,88.5
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.88
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94446
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93411
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95465
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,91.88
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.62
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.12
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,83.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.75
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,100.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90262
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90665
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8622700000000001
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.19
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,59.69
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1328
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35793
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08299
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Min),V,241.58
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.77
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Min),V,241.62
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Max),V,243.84
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Min),V,240.19
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Max),V,242.17
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,N Current (Min),A,99.88
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,N Current (Max),A,137.25
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,112.5
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Min),A,130.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Max),A,172.5
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,151.5
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Min),A,161.88
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Max),A,242.12
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,198.38
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Min),A,158.5
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Max),A,243.12
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,194.12
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 10:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
