Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92795
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9548
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95483
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,64.88
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,85.25
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,68.25
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94699
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96023
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90597
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,82.25
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94092
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9346
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9454
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,85.62
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.5
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,80.5
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.75
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,52.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,88.25
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.12
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.38
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82824
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91278
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80481
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.75
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.19
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,27.19
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12435
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36904
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04326
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.11
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.2
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Min),V,241.97
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.55
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Min),V,240.47
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Max),V,241.78
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,N Current (Min),A,96.12
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,N Current (Max),A,135.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,109.38
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Min),A,135.38
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Max),A,192.38
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,158.5
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Min),A,165.62
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Max),A,233.88
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,197.88
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Min),A,142.38
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Max),A,215.75
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,170.25
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95486
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94769
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95966
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,79.88
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.69
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92715
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96176
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88034
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.88
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.62
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,59.12
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9523
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94406
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95746
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.12
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,86.12
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.75
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,54.62
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,87.88
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,60.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,101.25
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.93
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95889
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97476
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92111
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.88
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,163.06
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15724000000000002
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5596899999999999
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.0436
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.41
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.28
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.47
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Max),V,243.36
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Min),V,240.98
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Max),V,241.77
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,N Current (Min),A,96.62
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,N Current (Max),A,134.75
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,108.12
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Min),A,143.75
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Max),A,222.5
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,175.12
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Min),A,179.25
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Max),A,263.38
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,218.75
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Min),A,142.25
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Max),A,215.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,184.88
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9266
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94922
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96448
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,64.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,75.38
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,81.25
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.88
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96707
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95471
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8669100000000001
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Max),A,64.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,80.38
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.38
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.25
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,98.88
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.62
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94153
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93597
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95962
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,79.62
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.25
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,91.38
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.12
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,65.12
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,102.75
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.75
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97214
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98721
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8128
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,89.5
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,110.69
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17568
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71823
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.16869
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Min),V,241.78
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.23
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Min),V,241.67
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Max),V,243.22
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Min),V,240.25
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Max),V,241.69
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,N Current (Min),A,98.38
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,N Current (Max),A,151.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,116.12
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Min),A,143.88
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Max),A,222.38
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,191.62
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Min),A,178.75
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Max),A,287.38
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,236.75
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Min),A,139.38
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Max),A,215.75
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,189.62
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
