Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92212
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8497
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94653
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,92.5
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.69
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9711
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95102
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66696
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Max),A,89.38
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,53.88
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,96.38
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.12
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.38
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.12
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93591
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94684
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93637
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,89.5
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.38
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,94.62
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.62
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,54.25
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,118.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96774
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98556
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86395
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Max),A,69.62
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,79.62
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,99.12
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20906
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70648
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.18383
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Min),V,240.56
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.25
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.83
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Max),V,243.72
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Min),V,239.22
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,N Current (Min),A,106.12
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,N Current (Max),A,152.62
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,125.5
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Min),A,150.88
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Max),A,239.12
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,198.38
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Min),A,151.75
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Max),A,266.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,214.25
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Min),A,119.25
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Max),A,200.62
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,150.62
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89825
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8394799999999999
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94934
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,71.38
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-52.94
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92334
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.40209
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Max),A,85.62
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,98.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,97.62
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92755
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95438
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95563
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Max),A,65.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.75
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,84.25
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.75
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,110.12
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.88
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,56.62
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,117.88
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.75
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89975
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97455
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89374
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,146.44
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18111
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5633199999999999
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.0649
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Min),V,241.73
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.34
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Min),V,241.89
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.55
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Min),V,240.31
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Max),V,241.73
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,N Current (Min),A,96.5
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,N Current (Max),A,149.88
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,115.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Min),A,121.75
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Max),A,236.5
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,164.88
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Min),A,141.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Max),A,245.25
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,194.38
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Min),A,118.62
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Max),A,207.88
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,153.5
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.62
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89685
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8438700000000001
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96921
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,81.62
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.75
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91104
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94293
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7193
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.88
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90973
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97592
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94269
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Max),A,64.88
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,51.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,79.88
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,63.38
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,110.12
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,85.12
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.5
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,111.88
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.25
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80206
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95669
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87375
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.38
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,134.25
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14131
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54809
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01958
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Min),V,242.31
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.28
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Min),V,242.06
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Max),V,243.25
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Min),V,240.88
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Max),V,241.73
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,N Current (Min),A,100.12
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,N Current (Max),A,143.12
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,116.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Min),A,126.12
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Max),A,192.12
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,148.25
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Min),A,155.25
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Max),A,234.88
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,198.38
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Min),A,137.62
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Max),A,194.75
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,167.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 09:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
