Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.56
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87985
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8604700000000001
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96182
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,72.75
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.56
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90552
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96753
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8364799999999999
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,74.38
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.38
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,82.88
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93756
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98123
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96893
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.12
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,106.12
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,68.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,125.5
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,90.38
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,70.25
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,137.75
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.75
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.81
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.44
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74902
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92108
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83835
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,92.38
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14397
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35064
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12877
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.2
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.38
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Min),V,242.06
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.17
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Min),V,240.41
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Max),V,241.66
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,N Current (Min),A,96.88
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,N Current (Max),A,144.12
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,111.38
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Min),A,134.25
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Max),A,195.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,158.12
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Min),A,172.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Max),A,250.38
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,200.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Min),A,161.38
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Max),A,242.88
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,202.5
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92908
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8861399999999999
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96423
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,63.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,73.38
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.5
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92444
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95752
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9245
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,69.62
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,76.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.12
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90814
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96973
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97174
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Max),A,81.5
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,83.88
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,96.12
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,66.12
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,132.75
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,94.5
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.75
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7286
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.897
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83624
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Max),A,26.12
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.5
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.37
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,74.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13631
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26436
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16875
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.11
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.34
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Min),V,241.94
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Max),V,244.25
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Min),V,240.23
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.44
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,N Current (Min),A,94.5
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,N Current (Max),A,141.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,112.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Min),A,127.75
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Max),A,200.38
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,153.62
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Min),A,151.38
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Max),A,216.88
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,182.25
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Min),A,170.75
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Max),A,251.12
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,211.88
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8733799999999999
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88113
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96484
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,72.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.94
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.12
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8765200000000001
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96329
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91034
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,76.5
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.25
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,72.88
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92395
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95587
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97238
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Max),A,66.38
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,85.88
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,104.5
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.88
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,66.88
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,109.12
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.88
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.75
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.44
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82296
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93899
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90603
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.94
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.75
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,22.69
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12868
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36495
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1191
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Min),V,242.47
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Max),V,244.7
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Min),V,242.19
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.42
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Min),V,240.53
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.66
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,N Current (Min),A,92.62
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,N Current (Max),A,152.5
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,114.5
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Min),A,111.62
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Max),A,168.62
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,139.5
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Min),A,147.75
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Max),A,220.5
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,183.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Min),A,177.75
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Max),A,251.62
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,204.38
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
