Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92422
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91586
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92056
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,60.88
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85116
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95142
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93814
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,80.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.62
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,73.88
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93945
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95084
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95709
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,91.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.38
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,96.25
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.88
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,52.38
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,127.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.62
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94015
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92074
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94861
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Max),A,26.38
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.88
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.13
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,24.19
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16884000000000002
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33513000000000004
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07619
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Min),V,238.94
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.47
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Min),V,238.97
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.59
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Min),V,237.3
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.55
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,N Current (Min),A,91.5
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,N Current (Max),A,131.25
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,104.88
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Min),A,137.75
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Max),A,191.38
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,164.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Min),A,140.75
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Max),A,223.5
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,183.75
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Min),A,153.25
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Max),A,234.25
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,186.25
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8862899999999999
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92251
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8988299999999999
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.5
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8657799999999999
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96698
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.914
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Max),A,71.75
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,92.88
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.25
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,79.62
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94281
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96155
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97607
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Max),A,71.5
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,50.12
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,88.88
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.88
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,122.75
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.5
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,60.62
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,118.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,92.5
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9285
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8871700000000001
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96957
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-100.19
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.5
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,85.56
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15392
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32186
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14207999999999998
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Min),V,240.48
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Max),V,241.59
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Min),V,240.44
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Max),V,241.64
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Min),V,238.67
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Max),V,239.73
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,N Current (Min),A,93.75
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,N Current (Max),A,133.25
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,111.75
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Min),A,123.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Max),A,181.62
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,153.88
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Min),A,172.75
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Max),A,239.62
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,201.62
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Min),A,179.12
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Max),A,246.88
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,204.38
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8627299999999999
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90097
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87839
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.56
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87695
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97977
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8695700000000001
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Max),A,71.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,54.12
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,110.12
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.62
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,75.75
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93741
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93915
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96829
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,87.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.88
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,91.5
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.12
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,58.12
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,110.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.62
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91824
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84085
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91821
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Max),A,24.88
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.37
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.69
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,24.44
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15245
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28966
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10964000000000004
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Min),V,239.83
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.42
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Min),V,240.25
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Max),V,242.58
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Min),V,238.28
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Max),V,240.81
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,N Current (Min),A,90.12
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,N Current (Max),A,145.88
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,106.12
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Min),A,117.25
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Max),A,183.25
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,145.88
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Min),A,157.88
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Max),A,251.25
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,190.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Min),A,138.75
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Max),A,194.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,163.12
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 08:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
