Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8577600000000001
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91382
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8869600000000001
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,50.75
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,63.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.94
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88528
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98517
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91342
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Max),A,75.62
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.88
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,101.12
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.75
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91241
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91861
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95785
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Max),A,74.88
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,78.75
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,81.88
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,50.5
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,109.12
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.88
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86285
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83416
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8605299999999999
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.56
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.56
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,76.62
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12633
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27602
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11006
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.91
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.34
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Min),V,241.92
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.44
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Min),V,240.11
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.86
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,N Current (Min),A,90.25
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,N Current (Max),A,143.38
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,109.12
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Min),A,110.25
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Max),A,172.62
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,133.38
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Min),A,150.75
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Max),A,215.75
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,187.62
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Min),A,126.38
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Max),A,192.75
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,154.12
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8866299999999999
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8630700000000001
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92557
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,80.25
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89313
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95669
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94403
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,88.25
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,68.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92953
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91427
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95648
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,87.75
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,68.62
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.38
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,98.12
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.75
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9129
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83636
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8430799999999999
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Max),A,28.12
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.37
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,73.12
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12984
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26339
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13744
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Min),V,241.72
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.97
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Min),V,241.91
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.08
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Min),V,240.31
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Max),V,241.44
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,N Current (Min),A,88.75
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,N Current (Max),A,111.12
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,97.88
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Min),A,127.88
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Max),A,182.25
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,152.62
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Min),A,128.5
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Max),A,193.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,158.5
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Min),A,134.75
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Max),A,204.12
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,165.75
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96991
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92386
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89807
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,45.12
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,78.88
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,62.25
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91873
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8941899999999999
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96307
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,77.75
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,85.12
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.25
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93674
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96463
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94717
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Max),A,61.38
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,96.38
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,99.25
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.25
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,44.88
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,112.5
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.12
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90396
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8819899999999999
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91748
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Max),A,26.75
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.62
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.25
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,91.31
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15922999999999998
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31032
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14403
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Min),V,240.88
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.11
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Min),V,240.84
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.2
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Min),V,239.25
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Max),V,241.52
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,N Current (Min),A,89.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,N Current (Max),A,108.25
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,96.75
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Min),A,142.5
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Max),A,220.62
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,181.12
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Min),A,132.75
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Max),A,238.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,174.88
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Min),A,146.5
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Max),A,227.88
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,179.12
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
