Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94424
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9256
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90838
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,85.38
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.38
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91424
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86526
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92935
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Max),A,65.5
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,94.25
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90256
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96728
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9205
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Max),A,87.75
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,72.38
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.88
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,147.5
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,83.38
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,91.38
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87808
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90365
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82245
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Max),A,25.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,41.56
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40975
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05876
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Min),V,240.91
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.17
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Min),V,241.09
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.31
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Min),V,239.19
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.62
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,N Current (Min),A,88.38
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,N Current (Max),A,139.25
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,101.5
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Min),A,119.5
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Max),A,203.5
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,154.25
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Min),A,124.38
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Max),A,261.25
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,180.88
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Min),A,119.5
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Max),A,232.75
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,161.38
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.44
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86624
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86416
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8832700000000001
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8678899999999999
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8896200000000001
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90951
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.75
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90109
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93011
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94253
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Max),A,60.75
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,99.62
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.75
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,81.38
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,56.62
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,107.38
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.62
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.81
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.44
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81939
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8653200000000001
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82763
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Max),A,27.38
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.44
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.19
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,169.25
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11568
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26769
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1223
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.94
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.45
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Min),V,242.23
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.98
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Min),V,240.17
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.03
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,N Current (Min),A,88.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,N Current (Max),A,120.88
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,98.5
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Min),A,108.25
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Max),A,174.62
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,128.25
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Min),A,115.25
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Max),A,162.5
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,137.38
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Min),A,127.75
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Max),A,207.62
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,151.62
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8837
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8545200000000001
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91022
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.88
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8811
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8979799999999999
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91153
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8856200000000001
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94794
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90234
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Max),A,63.25
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,98.12
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.25
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,82.75
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.38
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.56
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81711
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8249799999999999
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87939
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.75
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.25
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,49.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1295
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2604
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09834
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Min),V,241.66
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Max),V,243.61
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Min),V,241.98
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Max),V,244.14
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Min),V,240.12
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Max),V,242.25
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,N Current (Min),A,88.88
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,N Current (Max),A,105.88
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,95.25
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Min),A,106.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Max),A,174.5
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,132.88
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Min),A,114.25
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Max),A,177.5
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,145.38
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Min),A,123.12
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Max),A,169.25
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,144.25
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 07:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
