Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8897700000000001
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8845200000000001
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93954
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.31
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8791200000000001
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8819600000000001
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93945
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.75
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,75.88
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.94
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8658100000000001
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95908
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86703
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,72.88
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,100.75
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.12
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,63.38
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.25
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.06
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93222
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85739
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8257700000000001
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Max),A,21.75
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.88
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-69.81
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13127
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30907
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05956
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Min),V,241.58
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Max),V,242.83
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Min),V,241.91
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.02
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Min),V,240.06
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Max),V,241.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,N Current (Min),A,85.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,N Current (Max),A,112.5
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,95.38
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Min),A,104.5
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Max),A,169.88
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,129.75
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Min),A,111.75
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Max),A,196.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,159.12
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Min),A,124.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Max),A,190.5
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,146.25
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.75
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8760100000000001
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90274
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8884
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83081
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8902
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80743
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90533
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91632
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89859
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.88
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,95.62
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.75
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,71.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.56
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92276
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85708
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8890100000000001
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.31
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.25
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,50.88
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12911
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27767
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0461
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Min),V,238.55
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Max),V,242.64
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Min),V,238.89
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.12
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Min),V,237.2
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Max),V,241.41
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,N Current (Min),A,86.25
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,N Current (Max),A,116.88
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,96.12
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Min),A,111.62
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Max),A,163.88
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,130.25
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Min),A,119.88
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Max),A,194.25
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,145.62
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Min),A,111.38
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Max),A,151.12
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,127.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.901
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88782
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91568
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (Max),A,38.25
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.44
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.75
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8698100000000001
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8323299999999999
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85708
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,76.12
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8880600000000001
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90848
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93979
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Max),A,79.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,66.5
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,92.5
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.62
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.75
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,110.75
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.62
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.31
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8770700000000001
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79992
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8617799999999999
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,98.38
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12657000000000002
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.13173
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19838
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Min),V,235.97
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.94
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Min),V,236.22
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Max),V,241.33
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Min),V,234.41
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.36
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,N Current (Min),A,88.88
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,N Current (Max),A,153.25
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,111.38
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Min),A,106.5
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Max),A,167.12
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,135.88
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Min),A,109.12
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Max),A,194.5
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,133.5
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Min),A,119.25
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Max),A,236.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,174.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:30:00+00:00,ambient,,Temperature,C,0.0
