Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86349
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9005700000000001
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89166
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.38
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8173199999999999
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8295600000000001
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94888
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,58.38
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,77.88
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87774
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90753
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96759
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Max),A,73.38
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,53.88
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,78.25
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,56.62
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,82.75
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,107.62
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,90.88
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.25
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.44
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8874200000000001
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8105100000000001
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90085
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Max),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.12
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-77.56
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12142
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.09755
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.25447
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Min),V,239.42
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.8
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Min),V,239.73
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Max),V,241.14
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Min),V,237.88
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Max),V,239.11
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,N Current (Min),A,95.25
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,N Current (Max),A,149.62
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,117.62
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Min),A,101.62
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Max),A,156.5
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,125.25
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Min),A,112.62
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Max),A,145.75
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,128.12
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Min),A,179.12
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Max),A,226.12
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,197.62
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.12
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81109
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86575
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91354
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.38
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80108
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79535
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76318
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91882
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9274
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90246
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Max),A,68.62
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,87.88
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.25
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,71.75
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,114.38
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.12
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.19
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.25
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8573299999999999
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77798
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80356
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Max),A,21.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.56
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-68.5
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,51.75
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12187
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.14970999999999998
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11534
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Min),V,239.38
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.55
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Min),V,239.72
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Max),V,240.98
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Min),V,238.03
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Max),V,239.12
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,N Current (Min),A,85.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,N Current (Max),A,118.38
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,93.25
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Min),A,108.38
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Max),A,160.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,127.75
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Min),A,104.62
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Max),A,144.25
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,122.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Min),A,104.38
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Max),A,198.38
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,132.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.56
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.75
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83468
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83639
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89276
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.94
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-38.75
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.94
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82519
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76999
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72827
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.38
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87274
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93967
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8976700000000001
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,78.25
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,72.38
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.25
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.38
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87155
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83441
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8371299999999999
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Max),A,20.12
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.75
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.69
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,81.94
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11702
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24431
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06282
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Min),V,239.48
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Max),V,240.48
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Min),V,239.95
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Max),V,240.95
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Min),V,238.12
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Max),V,239.09
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,N Current (Min),A,84.62
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,N Current (Max),A,100.75
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,90.12
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Min),A,106.62
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Max),A,141.38
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,118.62
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Min),A,106.12
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Max),A,151.5
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,128.62
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Min),A,104.5
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Max),A,147.5
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,118.5
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 06:00:00+00:00,ambient,,Temperature,C,0.0
