Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.94
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8136899999999999
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8486899999999999
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87756
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.38
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.31
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83645
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79232
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77444
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88455
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95239
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89187
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,68.88
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.5
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,89.12
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.25
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.31
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8861399999999999
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78308
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8414299999999999
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Max),A,23.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.19
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.31
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-87.57
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12874000000000002
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21147
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0786
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Min),V,239.14
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.5
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Min),V,239.48
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Max),V,240.8
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Min),V,237.67
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Max),V,239.05
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,N Current (Min),A,85.88
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,N Current (Max),A,106.5
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,91.12
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Min),A,95.38
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Max),A,147.62
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,116.88
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Min),A,116.88
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Max),A,172.12
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,132.75
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Min),A,105.12
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Max),A,140.38
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,119.62
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.69
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.88
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.94
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82586
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83636
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.88
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.19
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8903200000000001
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79718
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.81
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8382799999999999
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95154
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8744200000000001
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,83.75
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.62
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81704
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8823799999999999
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8255899999999999
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,17.75
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.37
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-70.75
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,95.31
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10631
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37246
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0342
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Min),V,239.64
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.08
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Min),V,240.19
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Max),V,241.44
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Min),V,238.33
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Max),V,239.59
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,N Current (Min),A,86.38
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,N Current (Max),A,108.88
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,92.25
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Min),A,97.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Max),A,135.25
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,111.75
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Min),A,112.25
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Max),A,174.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,139.25
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Min),A,111.75
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Max),A,149.12
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,126.25
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.25
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.81
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8486
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87472
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8691700000000001
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.31
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79883
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81808
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87155
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.81
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.5
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79883
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91745
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86935
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,61.38
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.19
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.56
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.94
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72647
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80728
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76718
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Max),A,17.12
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-89.81
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.19
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,82.56
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07488
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19777
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0854
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Min),V,239.98
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Max),V,241.16
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Min),V,240.56
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Max),V,241.73
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Min),V,238.75
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Max),V,239.91
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,N Current (Min),A,83.25
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,N Current (Max),A,101.25
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,88.75
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Min),A,92.62
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Max),A,122.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,101.25
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Min),A,109.25
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Max),A,137.88
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,120.12
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Min),A,109.75
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Max),A,147.88
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,123.5
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:30:00+00:00,ambient,,Temperature,C,0.0
