Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.12
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.828
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.866
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87054
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.94
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.25
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.44
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8076800000000001
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8117300000000001
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81875
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.69
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74493
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89136
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83426
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.25
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.94
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79998
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77642
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7727
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Max),A,20.25
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-98.44
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.93
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,27.88
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07491
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19063
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08292999999999999
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Min),A,2.88
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Min),V,240.08
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Max),V,241.23
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Min),V,240.59
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Max),V,241.81
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Min),V,238.75
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Max),V,239.88
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,N Current (Min),A,81.75
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,N Current (Max),A,102.75
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,86.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Min),A,91.75
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Max),A,102.88
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,94.5
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Min),A,105.25
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Max),A,133.38
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,113.88
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Min),A,102.75
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Max),A,156.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,112.12
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8246100000000001
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86026
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85867
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (Max),A,27.12
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.75
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.75
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.81
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8031
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80996
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80679
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.81
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.37
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77899
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88229
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8081
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,60.25
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.69
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85595
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.841
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8002
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Max),A,20.38
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-112.25
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,66.31
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07927000000000001
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25026
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04906
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Min),V,240.31
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.67
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Min),V,240.59
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Max),V,242.2
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Min),V,239.16
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Max),V,240.39
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,N Current (Min),A,78.12
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,N Current (Max),A,91.75
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,82.75
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Min),A,90.62
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Max),A,102.12
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,94.88
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Min),A,102.5
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Max),A,139.25
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,113.25
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Min),A,102.75
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Max),A,118.5
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,106.62
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.56
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8198799999999999
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8650200000000001
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8607799999999999
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (Max),A,26.38
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,40.38
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.19
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.19
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.69
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7599100000000001
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78955
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79467
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.75
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.56
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84491
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86755
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7964100000000001
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,66.62
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.56
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.44
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86349
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8196399999999999
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85657
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Min),A,9.38
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Max),A,17.88
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-78.25
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,92.62
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08879
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.1827
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05455
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Min),A,1.38
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,1.38
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Min),V,240.7
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Max),V,242.2
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Min),V,241.31
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Max),V,242.92
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Min),V,239.39
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Max),V,240.88
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,N Current (Min),A,76.12
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,N Current (Max),A,85.5
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,79.25
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Min),A,90.25
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Max),A,121.88
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,99.25
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Min),A,101.62
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Max),A,122.88
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,108.25
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Min),A,100.12
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Max),A,127.75
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,105.25
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 05:00:00+00:00,ambient,,Temperature,C,0.0
