Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.5
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.38
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8174100000000001
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85772
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8749100000000001
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (Max),A,26.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,21.62
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.37
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.56
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.19
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7662
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80038
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79187
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Min),A,17.38
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Max),A,24.25
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,19.5
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.94
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.06
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9209
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83496
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81817
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,43.38
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86487
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81918
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85269
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Min),A,7.88
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Max),A,14.88
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.38
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.31
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.56
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,42.38
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10289
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.14376
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07036
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Min),V,239.27
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Max),V,242.36
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Min),V,241.81
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Max),V,243.2
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Min),V,239.59
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Max),V,241.06
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,N Current (Min),A,68.5
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,N Current (Max),A,85.75
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,74.38
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Min),A,98.38
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Max),A,124.12
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Min),A,97.62
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Max),A,113.38
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,102.25
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Min),A,99.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Max),A,112.25
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,103.12
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.94
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.56
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83145
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8407899999999999
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89517
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (Min),A,18.5
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (Max),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.69
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.5
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.75
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79376
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80716
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8345600000000001
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Min),A,17.38
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.88
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8446299999999999
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86416
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8277899999999999
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.37
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.19
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8615700000000001
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8052600000000001
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82425
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Min),A,8.62
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Max),A,19.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.38
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.75
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,97.12
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07982
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.14284000000000002
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08812
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Min),V,241.11
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.28
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Min),V,241.92
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Max),V,242.88
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Min),V,239.73
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Max),V,240.84
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,N Current (Min),A,69.25
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,N Current (Max),A,82.38
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,73.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Min),A,88.25
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Max),A,108.62
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,96.5
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Min),A,98.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Max),A,111.62
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,102.5
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Min),A,101.38
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Max),A,133.88
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,109.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.06
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85614
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8254100000000001
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93747
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (Max),A,26.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.75
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.44
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.5
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.88
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83694
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80456
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8565
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.44
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8370299999999999
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8832399999999999
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81183
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.5
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.56
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8597100000000001
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85626
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79593
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Min),A,8.62
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Max),A,13.38
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-57.87
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-111.63
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,44.18
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07829
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17278
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07103
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Min),V,241.3
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Max),V,242.36
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Min),V,241.98
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Max),V,242.95
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Min),V,239.98
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Max),V,240.92
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,N Current (Min),A,71.25
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,N Current (Max),A,79.12
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,74.38
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Min),A,90.12
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Max),A,109.25
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,94.75
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Min),A,99.12
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Max),A,114.88
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,103.5
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Min),A,106.25
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Max),A,127.62
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,111.12
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:30:00+00:00,ambient,,Temperature,C,0.0
