Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.94
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.44
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85611
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81866
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93872
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (Max),A,26.5
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,21.62
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.25
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.06
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.88
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7929
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80905
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8775
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.69
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.25
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80343
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90289
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8220200000000001
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.75
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87213
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8526
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80883
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Min),A,8.38
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Max),A,16.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,161.81
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,36.06
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07994
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18395
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07497000000000001
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Min),V,241.06
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Max),V,242.19
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Min),V,241.69
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Max),V,242.78
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Min),V,239.67
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Max),V,240.64
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,N Current (Min),A,72.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,N Current (Max),A,82.12
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,75.5
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Min),A,90.38
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Max),A,100.25
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,92.5
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Min),A,99.25
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Max),A,121.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,105.75
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Min),A,110.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Max),A,128.62
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,113.62
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.44
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86792
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89804
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93964
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.06
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.56
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.5
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7008300000000001
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79193
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8603200000000001
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.62
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.5
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81442
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93277
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83386
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,63.25
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.31
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.87
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85367
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82547
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8114
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Max),A,15.75
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.88
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.75
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-77.12
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,70.56
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06487000000000001
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2061
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07332000000000001
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (Min),A,1.38
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Min),V,240.69
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Max),V,241.67
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.22
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Max),V,242.28
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Min),V,239.22
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Max),V,240.2
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,N Current (Min),A,72.38
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,N Current (Max),A,85.5
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,77.5
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Min),A,90.75
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Max),A,102.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,93.75
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Min),A,100.75
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Max),A,139.88
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,117.75
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Min),A,110.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Max),A,122.5
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,112.88
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.19
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.88
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84857
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92352
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93515
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.06
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.44
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.94
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72665
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7853100000000001
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79892
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.31
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80371
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91882
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84588
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.87
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81009
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8545200000000001
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84826
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Max),A,14.12
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.94
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.06
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,156.06
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06395
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21971
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04918
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Min),V,240.97
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Max),V,242.31
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Min),V,241.47
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Max),V,242.69
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Min),V,239.42
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.67
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,N Current (Min),A,75.5
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,N Current (Max),A,87.5
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,80.88
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Min),A,90.5
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Max),A,101.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,93.12
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Min),A,112.5
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Max),A,137.12
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,123.12
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Min),A,105.25
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Max),A,120.12
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,109.38
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 04:00:00+00:00,ambient,,Temperature,C,0.0
