Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.5
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85464
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92612
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92895
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,44.75
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.94
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.06
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.56
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77469
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7568600000000001
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80414
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,21.62
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.37
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8006
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90646
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90765
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,78.12
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.62
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8413700000000001
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8489399999999999
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8163100000000001
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Max),A,17.88
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.38
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.82
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,22.06
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06661
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19542
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10457
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Min),V,240.92
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.48
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Min),V,241.53
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Max),V,242.95
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Min),V,239.3
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.94
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,N Current (Min),A,79.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,N Current (Max),A,97.38
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,85.5
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Min),A,92.38
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Max),A,101.88
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,94.88
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Min),A,117.88
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Max),A,152.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,126.88
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Min),A,106.38
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Max),A,153.88
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,125.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85641
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8834200000000001
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93136
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.44
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.94
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87784
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.74475
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77554
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Min),A,20.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.63
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8085899999999999
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90481
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85556
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,56.62
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,76.75
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.69
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.44
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.38
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84036
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8194899999999999
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83911
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Max),A,16.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.06
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-70.44
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,40.75
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08417999999999999
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17259000000000002
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07854
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Min),V,240.69
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.14
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Min),V,241.33
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Max),V,242.75
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Min),V,239.06
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.67
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,N Current (Min),A,73.75
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,N Current (Max),A,95.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,78.62
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Min),A,94.12
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Max),A,117.12
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,103.88
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Min),A,107.38
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Max),A,129.12
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,117.62
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Min),A,103.38
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Max),A,149.62
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,113.5
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.44
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84085
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86746
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94205
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.56
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.44
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8916
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7860699999999999
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8081
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Min),A,20.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Max),A,28.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.44
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.31
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81506
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91009
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82788
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.38
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8468600000000001
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86166
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7821899999999999
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Max),A,16.75
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.12
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-110.37
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-68.81
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.19
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08292999999999999
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20946
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04695
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Min),V,241.48
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Max),V,242.48
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Min),V,242.16
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Max),V,243.14
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.06
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Max),V,241.11
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,N Current (Min),A,74.12
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,N Current (Max),A,80.5
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,76.88
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Min),A,101.5
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Max),A,112.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,104.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Min),A,108.12
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Max),A,127.0
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,115.62
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Min),A,104.25
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Max),A,123.75
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,109.25
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,0.0
