Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 03:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.88
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.19
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8306899999999999
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8823200000000001
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94528
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.81
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.56
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8938
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80328
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8217700000000001
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Max),A,28.5
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.38
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.94
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.88
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82489
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8866299999999999
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8051699999999999
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.31
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8382799999999999
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77646
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77481
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (Max),A,19.62
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.75
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-85.13
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,124.12
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08122
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15392
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07292
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (Min),A,2.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Min),V,241.19
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.7
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Min),V,241.84
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Max),V,243.44
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Min),V,239.81
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Max),V,241.27
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,N Current (Min),A,75.25
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,N Current (Max),A,81.62
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,77.5
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Min),A,102.12
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Max),A,112.62
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,104.62
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Min),A,108.38
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Max),A,126.75
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,113.88
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Min),A,104.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Max),A,119.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,108.12
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.12
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.88
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8307200000000001
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8236100000000001
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95599
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.25
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.87
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.13
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8991100000000001
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81848
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80035
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.5
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.19
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81588
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90219
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80514
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.5
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81503
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8215600000000001
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8183
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (Max),A,14.88
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.88
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.12
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,104.93
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07918
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16477999999999998
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07213
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Min),V,240.73
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Max),V,241.75
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Min),V,241.36
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Max),V,242.47
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Min),V,239.44
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Max),V,240.41
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,N Current (Min),A,74.12
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,N Current (Max),A,81.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,76.5
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Min),A,101.25
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Max),A,116.12
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,104.75
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Min),A,100.38
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Max),A,119.25
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,108.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Min),A,106.62
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Max),A,128.25
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,111.38
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.69
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.75
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82388
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8844
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9451
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.44
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.88
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87955
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78866
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78061
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.5
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.5
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77658
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92502
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80981
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.13
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.56
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8299200000000001
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8738100000000001
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82794
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (Max),A,16.62
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.88
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,44.75
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,59.13
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07758999999999999
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2231
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03743
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Min),V,240.84
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Max),V,241.72
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Min),V,241.33
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Max),V,242.22
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Min),V,239.53
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Max),V,240.3
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,N Current (Min),A,73.5
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,N Current (Max),A,87.75
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,77.75
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Min),A,95.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Max),A,111.88
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,101.5
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Min),A,101.88
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Max),A,141.75
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,119.88
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Min),A,106.12
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Max),A,118.12
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,109.62
