Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 03:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.94
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80545
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88913
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92676
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.44
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.44
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80078
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7753899999999999
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7658699999999999
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Min),A,18.38
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.19
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.06
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78122
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93463
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8244299999999999
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.38
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.75
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86035
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8462200000000001
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8316600000000001
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Max),A,14.88
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.75
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.12
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.06
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-148.06
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07726
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2265800000000001
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.043230000000000005
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Min),V,240.69
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Max),V,241.98
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Min),V,241.3
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Max),V,242.44
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Min),V,239.36
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Max),V,240.58
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,N Current (Min),A,74.62
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,N Current (Max),A,90.38
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,80.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Min),A,91.62
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Max),A,109.5
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,96.38
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Min),A,110.88
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Max),A,142.38
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,123.88
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Min),A,104.38
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Max),A,120.88
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.69
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81634
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92047
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90723
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.94
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-42.12
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.75
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76095
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7398600000000001
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7855800000000001
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (Max),A,27.75
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.13
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78515
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86972
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8685
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.06
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83191
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8644700000000001
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86166
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Max),A,14.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,10.38
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-56.13
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.56
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,163.38
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07057000000000001
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21111
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05226
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (Min),A,3.88
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Min),V,240.69
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Max),V,241.91
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Min),V,241.34
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Max),V,242.31
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Min),V,239.22
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Max),V,240.31
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,N Current (Min),A,75.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,N Current (Max),A,85.5
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,80.5
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Min),A,91.88
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Max),A,105.25
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,95.25
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Min),A,109.75
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Max),A,131.38
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,119.12
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Min),A,107.62
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Max),A,121.5
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,111.88
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.5
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81033
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94257
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93039
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.37
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.94
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.37
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80578
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80548
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80078
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (Max),A,23.5
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.56
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81463
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8534200000000001
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8638
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.75
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.5
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81625
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85531
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8307200000000001
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Max),A,21.12
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.25
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-63.87
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,103.44
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07053999999999999
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19304
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05476
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Min),V,240.83
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Max),V,242.05
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Min),V,241.39
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Max),V,242.59
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Min),V,239.36
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Max),V,240.45
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,N Current (Min),A,73.62
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,N Current (Max),A,86.38
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,79.62
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Min),A,94.5
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Max),A,103.75
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,96.88
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Min),A,112.25
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Max),A,133.88
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,120.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Min),A,106.62
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Max),A,120.0
