Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,111.25
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.44
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82663
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91775
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91678
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.31
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.5
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.5
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8154
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81292
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8045899999999999
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.12
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.88
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8334
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88885
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8367600000000001
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.81
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83835
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82663
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74224
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Max),A,16.75
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.38
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-86.81
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,74.75
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07396
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19814
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06246
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Min),V,240.08
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Max),V,241.81
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Min),V,240.59
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Max),V,242.28
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Min),V,238.7
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Max),V,240.34
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,N Current (Min),A,74.38
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,N Current (Max),A,84.12
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,78.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Min),A,95.5
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Max),A,104.88
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,97.75
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Min),A,113.25
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Max),A,135.5
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,121.25
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Min),A,104.38
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Max),A,121.75
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,108.62
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84649
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8952600000000001
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92639
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.94
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.44
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.81
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7637
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8244600000000001
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7832899999999999
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Max),A,23.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,19.12
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.69
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.38
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79785
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8941899999999999
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8337700000000001
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.25
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.75
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85364
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85626
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7539
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Max),A,17.12
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,9.75
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-70.5
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-88.44
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,97.31
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06992999999999999
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20855
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05473
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Min),V,239.59
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Max),V,241.16
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Min),V,240.27
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Max),V,241.62
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Min),V,238.33
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Max),V,239.64
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,N Current (Min),A,74.5
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,N Current (Max),A,84.5
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,78.75
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Min),A,92.75
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Max),A,105.75
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,96.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Min),A,113.5
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Max),A,128.75
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,117.5
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Min),A,105.12
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Max),A,117.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,108.25
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.38
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82678
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89291
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93326
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.25
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.19
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77557
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84311
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8251
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Min),A,17.88
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.75
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.88
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82257
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88995
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8478399999999999
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.5
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.94
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8744200000000001
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85183
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83896
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Max),A,14.12
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.75
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-85.06
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,104.13
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07032999999999999
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19112
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06963
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Min),V,239.31
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Max),V,240.89
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Min),V,240.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Max),V,241.34
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Min),V,237.92
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Max),V,239.44
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,N Current (Min),A,75.5
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,N Current (Max),A,84.75
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,80.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Min),A,93.75
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Max),A,111.88
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,97.5
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Min),A,113.5
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Max),A,126.62
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,118.12
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Min),A,109.25
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Max),A,134.0
