Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,116.38
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 02:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.94
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.56
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8571799999999999
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89722
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91424
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.31
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.75
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79709
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7872899999999999
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8778100000000001
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.75
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83304
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8803700000000001
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8454
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.56
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90723
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86419
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85467
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Max),A,15.5
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,10.12
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-71.56
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,48.56
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08083
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18965
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07414
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Min),V,238.89
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Max),V,240.66
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Min),V,239.53
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Max),V,241.22
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Min),V,237.39
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Max),V,239.06
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,N Current (Min),A,76.75
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,N Current (Max),A,89.88
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,82.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Min),A,95.88
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Max),A,109.62
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,101.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Min),A,111.75
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Max),A,129.12
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,117.38
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Min),A,115.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Max),A,140.62
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,121.25
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.44
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88034
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90594
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92126
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.81
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.13
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81958
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78405
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88721
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.19
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.12
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8303200000000001
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92621
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8742700000000001
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,66.38
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.88
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.5
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89859
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84909
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8482
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,11.25
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.62
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-151.37
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08177000000000001
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.1939
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09761
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Min),V,239.58
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Max),V,240.73
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Min),V,240.14
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Max),V,241.19
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Min),V,238.14
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Max),V,239.11
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,N Current (Min),A,80.12
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,N Current (Max),A,94.12
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,86.88
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Min),A,98.75
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Max),A,114.12
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,102.25
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Min),A,115.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Max),A,146.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,126.12
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Min),A,115.38
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Max),A,151.38
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,130.62
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8760700000000001
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93191
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93368
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.19
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.75
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.44
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81448
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79614
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86715
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.25
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79452
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89386
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95743
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,55.5
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,98.75
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,86.88
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.88
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84491
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8382200000000001
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86056
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Max),A,18.75
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-86.56
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.38
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,60.06
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06072
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.12859
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.20867
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Min),V,239.97
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Max),V,241.09
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Min),V,240.39
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Max),V,241.59
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Min),V,238.3
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Max),V,239.36
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,N Current (Min),A,87.5
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,N Current (Max),A,113.12
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,104.75
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Min),A,98.25
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Max),A,110.62
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,100.62
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Min),A,117.5
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Max),A,141.75
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,126.38
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Min),A,126.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Max),A,178.25
