Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,165.75
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8682200000000001
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93335
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92789
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.19
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.87
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.88
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7781
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79876
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82562
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Min),A,20.38
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.25
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78442
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88986
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95816
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Min),A,44.62
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,77.38
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,93.62
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.12
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.5
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82757
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8153699999999999
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81076
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (Max),A,18.5
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.25
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-73.25
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.05159
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.13594
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18456
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Min),V,240.16
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Max),V,241.41
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Min),V,240.8
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Max),V,241.86
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Min),V,238.62
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Max),V,239.59
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,N Current (Min),A,91.62
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,N Current (Max),A,111.25
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,99.25
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Min),A,97.25
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Max),A,107.12
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,99.62
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Min),A,118.88
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Max),A,140.5
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,126.88
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Min),A,146.25
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Max),A,171.25
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,154.88
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8462799999999999
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92667
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94199
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.81
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.81
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80218
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83911
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8016
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Max),A,24.38
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,21.38
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.81
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80075
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8748100000000001
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83337
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,85.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8206100000000001
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8081
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8073100000000001
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (Max),A,14.38
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-78.5
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06343
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19826
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0728
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Min),V,240.25
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Max),V,241.19
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Min),V,240.83
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Max),V,241.8
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Min),V,238.83
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Max),V,239.69
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,N Current (Min),A,84.25
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,N Current (Max),A,100.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,90.25
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Min),A,98.25
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Max),A,109.12
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Min),A,119.38
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Max),A,139.12
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,127.88
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Min),A,111.62
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Max),A,157.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,118.88
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.5
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8013
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93332
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9538
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,47.5
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.13
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.69
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8118
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8547299999999999
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8045899999999999
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Min),A,20.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.19
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.5
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80365
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8810100000000001
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8277
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.06
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.19
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85556
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85995
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84619
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Max),A,17.25
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.63
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.12
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,40.31
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06535
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22206
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0551
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Min),A,3.12
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Min),V,239.94
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Max),V,241.36
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Min),V,240.36
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Max),V,241.88
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Min),V,238.42
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Max),V,239.77
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,N Current (Min),A,86.5
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,N Current (Max),A,97.38
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,92.38
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Min),A,98.75
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Max),A,109.62
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Min),A,127.88
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Max),A,142.5
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,132.38
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Min),A,115.62
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Max),A,141.5
