Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,123.38
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 01:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.56
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84067
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9375
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9621
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.5
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.37
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.5
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.56
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78384
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80957
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80438
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,21.75
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.94
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.56
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78674
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93762
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8321799999999999
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,60.25
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8632200000000001
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8424
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85846
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Max),A,22.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-93.25
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,34.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06822
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22942
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05806
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Min),V,239.67
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Max),V,240.66
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Min),V,240.19
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Max),V,240.94
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Min),V,238.25
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Max),V,239.03
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,N Current (Min),A,88.62
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,N Current (Max),A,100.62
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,95.25
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Min),A,100.5
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Max),A,118.12
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,104.25
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Min),A,131.38
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Max),A,151.25
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,140.75
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Min),A,118.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Max),A,142.62
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,127.5
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8652299999999999
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94153
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96094
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,48.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.63
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.63
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.06
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75988
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7561899999999999
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82153
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90179
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.935
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88428
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,58.38
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,60.88
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.44
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83578
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8624200000000001
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8623299999999999
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Max),A,16.12
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,12.25
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,89.56
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-71.38
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,65.87
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08467000000000001
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20299
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08119
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Min),V,239.86
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Max),V,240.98
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Min),V,240.3
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Max),V,241.53
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Min),V,238.34
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Max),V,239.45
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,N Current (Min),A,88.88
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,N Current (Max),A,97.62
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,92.25
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Min),A,101.5
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Max),A,123.5
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,114.25
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Min),A,130.25
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Max),A,149.38
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,137.62
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Min),A,119.62
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Max),A,154.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,137.12
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85031
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94644
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95749
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,58.38
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.44
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-37.94
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.25
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77951
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.74795
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8349
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90262
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92724
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86062
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Max),A,43.38
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,45.12
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.56
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8425600000000001
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8944700000000001
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8433200000000001
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Max),A,20.75
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.87
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,28.25
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08152999999999999
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24562
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03407
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Min),V,239.75
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Max),V,240.83
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Min),V,240.25
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Max),V,241.33
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Min),V,238.47
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Max),V,239.38
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,N Current (Min),A,89.12
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,N Current (Max),A,105.75
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,93.88
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Min),A,102.88
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Max),A,124.62
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,114.25
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Min),A,128.38
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Max),A,158.12
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,136.75
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Min),A,122.5
