Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Max),A,148.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,131.62
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82516
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93887
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96551
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.13
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.81
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.38
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80124
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8291
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8654799999999999
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8497600000000001
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91513
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8396299999999999
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Max),A,36.75
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8345600000000001
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94211
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8609
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (Max),A,23.62
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.94
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,125.44
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06867999999999999
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3796
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00221
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Min),V,239.16
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Max),V,240.95
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Min),V,239.66
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Max),V,241.06
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Min),V,237.66
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Max),V,239.3
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,N Current (Min),A,93.62
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,N Current (Max),A,105.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,98.5
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Min),A,102.5
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Max),A,115.25
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,105.25
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Min),A,135.25
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Max),A,150.62
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,139.62
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Min),A,125.38
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Max),A,158.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,136.12
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83011
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94189
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96857
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.38
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8353200000000001
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84167
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90857
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Max),A,39.38
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.5
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8419200000000001
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90988
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86056
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.82
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84793
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88705
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81476
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.19
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,84.19
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06166
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26992
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0598
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Min),V,239.3
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.45
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Min),V,239.69
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Max),V,243.81
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Min),V,237.84
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Max),V,241.77
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,N Current (Min),A,91.25
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,N Current (Max),A,106.88
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,98.62
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Min),A,103.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Max),A,120.75
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,106.25
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Min),A,132.88
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Max),A,150.62
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,137.88
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Min),A,131.38
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Max),A,165.12
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,145.38
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8449399999999999
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93735
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96625
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,60.75
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85055
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8257700000000001
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8682200000000001
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.25
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85629
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89764
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89038
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,51.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,59.38
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.62
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.25
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91522
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85675
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82678
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Max),A,17.38
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.25
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,38.5
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.75
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,136.44
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08152999999999999
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.192
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09084
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.36
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Max),V,246.41
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.83
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Max),V,246.88
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Min),V,240.83
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Max),V,244.73
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,N Current (Min),A,90.5
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,N Current (Max),A,103.5
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,96.12
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Min),A,105.5
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Max),A,127.62
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,111.75
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Min),A,129.25
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Max),A,147.75
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,134.62
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Min),A,127.5
