Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Max),A,160.75
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,143.5
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-12 00:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.75
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82675
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96704
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94586
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (Min),A,49.12
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (Max),A,69.88
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,57.5
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,70.75
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,85.5
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,73.75
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.81
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.87
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.69
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87265
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78042
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80133
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8356600000000001
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89899
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93689
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,60.88
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,70.25
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,80.12
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89966
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8515
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72406
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Max),A,21.38
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.62
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,59.75
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0768
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23989000000000002
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12505
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.08
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.17
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Min),V,244.27
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.19
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Min),V,242.27
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Max),V,243.22
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,N Current (Min),A,95.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,N Current (Max),A,113.88
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,103.88
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Min),A,102.62
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Max),A,136.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,114.25
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Min),A,151.38
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Max),A,183.25
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,163.25
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Min),A,140.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Max),A,159.75
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,146.12
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.5
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83526
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96725
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94263
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (Min),A,49.12
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,56.62
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,71.38
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,83.62
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,73.38
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.13
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.13
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87918
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84115
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8258
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (Min),A,21.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.88
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8084399999999999
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8992
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8890399999999999
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,83.62
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.12
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.63
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92474
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86606
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75592
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Max),A,22.75
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.56
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.75
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0786
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27886
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07689
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Min),V,243.8
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.81
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Min),V,243.92
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Max),V,244.91
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Min),V,241.94
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Max),V,243.03
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,N Current (Min),A,95.75
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,N Current (Max),A,118.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,105.62
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Min),A,104.38
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Max),A,130.38
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,113.25
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Min),A,153.5
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Max),A,181.5
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,165.75
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Min),A,115.88
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Max),A,157.38
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,135.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.5
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8252799999999999
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9715299999999999
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9578899999999999
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (Min),A,45.25
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (Max),A,75.62
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,60.5
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,71.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,95.88
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,79.12
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.75
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.44
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.25
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8436299999999999
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8638899999999999
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85739
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.56
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81607
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9194899999999999
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8282700000000001
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Max),A,43.38
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,45.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9476600000000001
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85196
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8305899999999999
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Max),A,24.75
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.88
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.19
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,51.32
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08226
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29891
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03154
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.3
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Max),V,245.55
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Min),V,244.31
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.33
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Min),V,242.56
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Max),V,243.69
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,N Current (Min),A,98.12
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,N Current (Max),A,122.25
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,112.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Min),A,104.38
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Max),A,133.75
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,111.25
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Min),A,164.88
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Max),A,189.75
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,176.25
