Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Min),A,118.12
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Max),A,145.12
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,129.5
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.56
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8642299999999999
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98105
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94104
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (Min),A,57.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (Max),A,83.5
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,72.62
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,78.5
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,105.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,93.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.75
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.82
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.56
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.69
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90149
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8282700000000001
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85205
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.5
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.37
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8281799999999999
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90594
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8236700000000001
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,72.88
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.75
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.88
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93829
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8416399999999999
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74878
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Max),A,21.12
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,77.44
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.94
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,101.25
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08382
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28344
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03172
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Min),A,3.25
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Min),V,243.67
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.81
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Min),V,243.86
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.89
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Min),V,242.14
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.16
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,N Current (Min),A,99.62
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,N Current (Max),A,132.62
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,110.75
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Min),A,106.25
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Max),A,133.62
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,119.75
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Min),A,163.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Max),A,215.88
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,181.5
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Min),A,117.38
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Max),A,146.88
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,125.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8490000000000001
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97134
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9534299999999999
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (Max),A,82.75
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,59.38
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.75
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,70.12
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,104.38
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,78.12
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.44
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9244700000000001
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8244
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8854
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.88
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83157
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9321299999999999
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83514
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,44.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,75.75
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9393
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8775
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7325699999999999
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Max),A,24.12
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.87
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,113.31
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10335
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30211
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0165
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.59
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.81
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.67
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.91
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.91
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Max),V,242.98
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,N Current (Min),A,97.75
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,N Current (Max),A,135.25
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,107.5
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Min),A,117.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Max),A,150.25
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,128.62
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Min),A,157.75
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Max),A,217.88
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,177.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Min),A,129.62
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Max),A,144.38
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,135.25
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.38
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84149
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97467
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94955
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (Min),A,51.62
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (Max),A,75.5
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,64.12
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,72.62
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,94.88
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,84.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.81
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8746299999999999
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8375799999999999
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8674
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.69
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8223799999999999
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9385399999999999
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84762
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,78.75
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.75
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,59.88
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.81
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92245
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87008
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82531
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-63.44
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08663
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33305999999999997
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02657
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.86
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.31
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.05
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Max),V,245.2
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.22
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.36
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,N Current (Min),A,101.5
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,N Current (Max),A,135.88
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,119.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Min),A,111.38
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Max),A,138.38
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,120.62
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Min),A,161.5
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Max),A,210.88
