Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,191.75
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Min),A,132.5
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Max),A,153.5
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,138.62
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 23:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.56
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8294
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9723200000000001
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9429
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (Min),A,48.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (Max),A,77.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,71.75
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,95.88
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,79.25
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.56
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91885
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84265
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87539
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Max),A,40.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.12
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.12
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.5
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8334299999999999
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91861
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88965
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.25
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,69.12
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,55.12
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,68.88
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.25
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.38
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.12
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93555
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86621
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81457
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.19
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,135.44
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10146000000000001
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29418
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06658
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.39
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.67
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.47
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.72
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.73
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.89
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,N Current (Min),A,102.75
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,N Current (Max),A,132.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,112.75
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Min),A,112.88
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Max),A,147.62
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,128.75
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Min),A,167.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Max),A,207.5
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,180.75
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Min),A,141.5
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Max),A,170.5
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,149.12
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.06
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86441
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97906
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9526100000000001
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,66.25
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,58.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,96.25
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,88.12
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.13
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8781399999999999
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83416
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8999299999999999
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,62.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.25
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.19
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8313
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94421
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8991399999999999
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,88.38
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,69.38
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.12
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9234
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8902
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8514700000000001
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Max),A,26.5
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,68.75
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09322000000000001
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3579
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.061939999999999995
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.12
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.55
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.41
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.52
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Max),V,242.64
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,N Current (Min),A,104.38
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,N Current (Max),A,148.5
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,126.88
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Min),A,117.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Max),A,144.12
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,124.5
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Min),A,172.25
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Max),A,233.12
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,201.5
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Min),A,149.62
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Max),A,192.88
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,163.12
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85769
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9435100000000001
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97452
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,48.62
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,65.38
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.25
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90423
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8536
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8443
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Max),A,38.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88064
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9295899999999999
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88156
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.62
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,83.62
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.25
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.75
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86682
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85867
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8574799999999999
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Max),A,20.25
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-98.75
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.81
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,54.19
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10768
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2661
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09877000000000001
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Min),A,1.75
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,1.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.73
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.22
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Min),V,243.11
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Max),V,244.2
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.09
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Max),V,242.3
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,N Current (Min),A,106.88
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,N Current (Max),A,132.75
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,115.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Min),A,118.12
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Max),A,149.38
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,131.5
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Min),A,143.25
