Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Max),A,198.25
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,165.12
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Min),A,149.88
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Max),A,197.88
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,167.62
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85806
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92584
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95578
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,48.5
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.56
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.56
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9021899999999999
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86972
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8383200000000001
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88251
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94189
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8805200000000001
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,48.5
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,74.38
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,53.25
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,82.25
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.12
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89459
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87366
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8202200000000001
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Max),A,20.25
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-65.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.19
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.06
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11824000000000001
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29427
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07282999999999999
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.25
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.69
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.44
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Max),V,243.92
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.67
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.89
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,N Current (Min),A,107.12
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,N Current (Max),A,121.75
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,113.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Min),A,121.62
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Max),A,151.12
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,135.38
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Min),A,148.62
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Max),A,182.5
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,166.25
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Min),A,144.38
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Max),A,176.25
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,154.75
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8799399999999999
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94794
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9526399999999999
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,55.25
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.62
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.12
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.38
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89285
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8504299999999999
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84915
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.19
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84393
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94739
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9076200000000001
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,45.5
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,50.12
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,80.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,62.38
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,81.88
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.75
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8652
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88605
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87341
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Max),A,22.75
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-56.43
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.94
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,87.94
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10121000000000001
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28164
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10683
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.44
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.78
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Min),V,242.52
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.89
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Min),V,240.66
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Max),V,241.91
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,N Current (Min),A,112.88
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,N Current (Max),A,129.38
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,120.62
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Min),A,121.25
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Max),A,151.38
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,131.62
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Min),A,156.12
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Max),A,201.12
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,176.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Min),A,154.25
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Max),A,185.62
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,167.12
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88461
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95239
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9549200000000001
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,55.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.75
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,73.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.25
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.38
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9422299999999999
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8580899999999999
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87964
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.69
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83886
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94379
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92084
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Min),A,44.25
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,57.12
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,89.88
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,65.38
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,86.88
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.62
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8731700000000001
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9032600000000001
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93442
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Max),A,21.12
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.87
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.06
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,112.13
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11424000000000001
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29433000000000004
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11235
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Min),V,242.56
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.97
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Min),V,242.8
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.09
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Min),V,240.86
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Max),V,242.02
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,N Current (Min),A,117.62
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,N Current (Max),A,137.75
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,126.5
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Min),A,131.62
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Max),A,154.62
