Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,141.5
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Min),A,173.5
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Max),A,214.38
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,189.38
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Min),A,164.88
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Max),A,213.25
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,186.12
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 22:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.18
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89694
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96081
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9628899999999999
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,45.12
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,56.5
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,98.25
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,73.75
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9353
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8393200000000001
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86267
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,62.62
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.12
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8499399999999999
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95135
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9364899999999999
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Min),A,45.62
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,64.25
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,63.25
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,92.5
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.62
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,75.75
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,97.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,83.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89844
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90585
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9142399999999999
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,18.88
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.69
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,31.56
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11101
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32793
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12663
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Min),A,2.38
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.83
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.05
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Min),V,242.91
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.12
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.02
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Max),V,242.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,N Current (Min),A,123.75
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,N Current (Max),A,144.38
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,134.38
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Min),A,136.38
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Max),A,164.62
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,143.62
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Min),A,183.75
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Max),A,231.5
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,204.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Min),A,176.88
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Max),A,217.75
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,196.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9089299999999999
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97305
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96335
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (Max),A,70.88
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,57.88
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,69.5
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,99.88
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,84.62
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,68.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.25
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.69
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94681
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83478
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89999
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,81.75
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87613
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95511
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9167799999999999
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Min),A,45.75
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,51.38
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,73.12
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,70.12
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,100.75
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.38
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,63.75
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,86.75
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.62
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90515
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9324600000000001
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84131
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.5
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,56.63
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12074000000000001
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45953
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.055310000000000005
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,1.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Min),V,238.58
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.86
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Min),V,238.8
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Max),V,243.8
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Min),V,236.91
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Max),V,241.92
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,N Current (Min),A,126.12
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,N Current (Max),A,147.38
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,137.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Min),A,141.75
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Max),A,190.88
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,157.25
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Min),A,199.88
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Max),A,242.75
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,224.38
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Min),A,161.62
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Max),A,221.62
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,190.75
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9303600000000001
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95511
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96701
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,44.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,65.38
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,82.38
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,69.38
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.94
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9298700000000001
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8425299999999999
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89825
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8818299999999999
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91409
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9288299999999999
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Min),A,47.5
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Max),A,68.62
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,53.5
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.62
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,87.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.38
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,57.25
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,77.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.62
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,70.25
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,112.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,82.62
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8977299999999999
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88479
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8479899999999999
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Max),A,23.75
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.38
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.88
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,49.69
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13191
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2571
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14482
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Min),V,238.59
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Max),V,240.5
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Min),V,239.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Max),V,240.56
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Min),V,237.09
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Max),V,238.8
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,N Current (Min),A,124.75
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,N Current (Max),A,145.12
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,131.38
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Min),A,152.5
