Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Max),A,205.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,171.38
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Min),A,181.12
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Max),A,204.5
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,187.62
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Min),A,181.25
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Max),A,238.5
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,200.75
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8741700000000001
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95145
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97293
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,63.88
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,79.38
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.75
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.12
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.19
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9151600000000001
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8705700000000001
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8845799999999999
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,69.75
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87375
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9213600000000001
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9595899999999999
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Min),A,56.88
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Max),A,84.5
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,68.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.38
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,70.12
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,55.88
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,82.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.62
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,95.25
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,124.62
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,107.12
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95019
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9118299999999999
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9303299999999999
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,18.75
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.75
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14545999999999998
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2849
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1931
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Min),V,239.39
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Max),V,240.91
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Min),V,239.67
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Max),V,240.91
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Min),V,237.67
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Max),V,239.08
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,N Current (Min),A,130.62
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,N Current (Max),A,176.38
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,146.88
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Min),A,152.62
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Max),A,184.12
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,165.12
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Min),A,178.38
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Max),A,222.5
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,195.12
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Min),A,204.75
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Max),A,278.12
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,235.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87103
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95425
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96454
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (Min),A,42.75
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (Max),A,60.75
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,51.75
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,63.12
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,84.88
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,71.38
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,67.62
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.68
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9305399999999999
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9459799999999999
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8957799999999999
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Max),A,40.38
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,76.25
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.12
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,70.88
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.12
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9324899999999999
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93524
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9561799999999999
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Max),A,85.62
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,60.12
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,94.88
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.12
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,58.38
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,82.62
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.12
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,83.75
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,131.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,103.62
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9635600000000001
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89187
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95904
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Max),A,23.5
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.31
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.56
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,69.56
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17668
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23479
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17729
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Min),V,238.97
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Max),V,240.39
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Min),V,239.12
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Max),V,240.66
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Min),V,237.14
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Max),V,238.34
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,N Current (Min),A,126.5
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,N Current (Max),A,161.38
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,140.12
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Min),A,160.62
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Max),A,208.38
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,188.12
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Min),A,186.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Max),A,254.75
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,221.62
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Min),A,202.62
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Max),A,285.25
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,238.25
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9041100000000001
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9332299999999999
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9642299999999999
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,53.38
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,75.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,64.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.62
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9518700000000001
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9716799999999999
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91876
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,66.5
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.62
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.38
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,85.62
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.62
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9326200000000001
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94321
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9502299999999999
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Max),A,64.25
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,55.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,60.62
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,87.5
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,60.5
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,95.25
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.62
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,76.75
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,117.88
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,96.12
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9401799999999999
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94214
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8566
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-64.63
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.69
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.62
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1675
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44555
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0757
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Min),A,1.25
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,1.38
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Min),V,239.22
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.73
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Min),V,239.16
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.86
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Min),V,237.56
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.97
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,N Current (Min),A,124.5
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,N Current (Max),A,150.0
