Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,135.12
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Min),A,166.62
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Max),A,213.12
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,191.62
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Min),A,208.5
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Max),A,276.25
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,235.12
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Min),A,196.12
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Max),A,246.88
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,221.5
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 21:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89102
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93591
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9590799999999999
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,51.62
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,77.12
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.38
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94788
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97015
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89279
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,64.62
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,86.75
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.38
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9122
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9357
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95605
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Min),A,52.12
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Max),A,70.88
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,61.5
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,57.88
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,91.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.88
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,59.75
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,78.75
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.25
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,87.5
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,114.5
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.75
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90814
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9263299999999999
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9368299999999999
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.12
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.19
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-178.06
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15117
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36004
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13243
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.06
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Max),V,243.77
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Min),V,242.25
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.7
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Min),V,240.53
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Max),V,241.84
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,N Current (Min),A,132.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,N Current (Max),A,156.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,141.75
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Min),A,158.62
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Max),A,213.62
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,179.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Min),A,209.62
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Max),A,254.5
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,225.5
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Min),A,202.5
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Max),A,262.25
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,225.38
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8959
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94919
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95367
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,59.12
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,77.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.5
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9595299999999999
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9800700000000001
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8901
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,78.5
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,74.5
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,99.88
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.75
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.5
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,74.88
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9233399999999999
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94211
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95062
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Min),A,47.62
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Max),A,69.75
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,55.25
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,62.25
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,103.38
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.38
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,61.25
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,84.5
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.75
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,79.12
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,114.88
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,93.88
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9292
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9321
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8720399999999999
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Max),A,36.75
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.19
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.56
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,21.62
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17168
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4164600000000001
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07097
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Min),V,242.03
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.19
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Min),V,242.19
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.33
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Min),V,240.42
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.55
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,N Current (Min),A,131.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,N Current (Max),A,153.62
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,141.12
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Min),A,173.75
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Max),A,220.38
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,193.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Min),A,231.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Max),A,274.12
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,249.88
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Min),A,192.5
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Max),A,249.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,214.62
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90436
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9400299999999999
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9483600000000001
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,59.25
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,76.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.5
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,63.88
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9561200000000001
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98364
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9488200000000001
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,65.88
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.88
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,75.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,111.62
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.5
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.5
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,89.25
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.25
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92776
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94781
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97385
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Min),A,52.62
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Max),A,94.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,70.88
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.12
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,106.62
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,65.38
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,86.25
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.88
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,98.25
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,151.88
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,126.12
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9367700000000001
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9654799999999999
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8850100000000001
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16115
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5172399999999999
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12105
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.44
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.69
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.27
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.61
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Min),V,242.41
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Max),V,243.88
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,64.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,62.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,N Current (Min),A,134.12
