Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,N Current (Max),A,174.75
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,154.12
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Min),A,172.25
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Max),A,218.88
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,194.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Min),A,244.75
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Max),A,292.38
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,272.38
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Min),A,217.12
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Max),A,305.38
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,265.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9430799999999999
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96515
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9467200000000001
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (Max),A,70.62
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,54.88
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,67.5
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,115.25
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,88.62
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9653299999999999
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98416
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9550799999999999
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,79.75
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,86.5
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,115.62
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,97.62
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,63.38
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,107.12
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.25
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9466200000000001
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9571200000000001
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9343600000000001
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,70.5
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,115.5
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.38
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,66.12
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,99.12
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.5
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,68.38
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,117.12
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.12
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95099
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97467
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92425
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,54.69
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19802
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6209
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.034710000000000005
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.81
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.64
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Min),V,243.86
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.64
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Min),V,242.45
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.06
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,73.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,N Current (Min),A,138.5
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,N Current (Max),A,183.25
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,155.38
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Min),A,181.75
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Max),A,272.88
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,223.38
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Min),A,261.75
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Max),A,367.88
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,307.38
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Min),A,201.62
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Max),A,264.5
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,230.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9571799999999999
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96799
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9601700000000001
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (Max),A,63.38
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,47.75
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,75.38
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.62
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,86.38
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,103.5
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,89.88
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,74.12
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9635600000000001
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98157
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9454899999999999
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,48.5
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.88
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,79.88
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,115.38
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.12
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,64.25
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,87.25
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.88
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94839
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96524
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9596899999999999
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Max),A,69.62
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,53.38
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.25
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,113.75
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.38
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,71.75
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,120.25
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,90.5
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,84.38
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,128.75
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,103.38
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9729899999999999
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9640799999999999
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85669
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,60.75
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.75
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,98.06
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22679000000000002
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57302
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.020309999999999998
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.38
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.78
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.34
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.7
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Min),V,241.92
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.12
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,74.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,N Current (Min),A,134.62
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,N Current (Max),A,169.75
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,149.12
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Min),A,185.62
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Max),A,286.75
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,241.62
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Min),A,273.88
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Max),A,357.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,311.12
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Min),A,211.5
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Max),A,294.12
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,249.38
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9529700000000001
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9696
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9582200000000001
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (Min),A,42.75
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (Max),A,63.62
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,47.75
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,78.38
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.75
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,88.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,103.38
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,92.5
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,89.88
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95944
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9860200000000001
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8951100000000001
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Max),A,78.62
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,70.62
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,89.38
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,124.12
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,100.88
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.62
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,66.25
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95163
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9596899999999999
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94949
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,53.38
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,69.5
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,118.88
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.38
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,70.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,103.62
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.5
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,78.38
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,124.88
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,96.25
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96329
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9170799999999999
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93524
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.5
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,102.06
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21193
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43846999999999997
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06026
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.75
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.88
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.03
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.38
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Max),V,242.58
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,71.0
