Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,N Current (Min),A,135.5
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,N Current (Max),A,187.62
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,152.62
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Min),A,205.62
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Max),A,275.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,234.5
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Min),A,275.38
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Max),A,353.12
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,300.62
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Min),A,200.88
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Max),A,286.62
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,226.75
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 20:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94815
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97119
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9605100000000001
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (Max),A,75.62
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,52.88
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,75.62
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.5
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,87.38
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,111.25
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,95.5
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,82.25
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94385
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9869700000000001
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.879
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Max),A,95.25
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,56.75
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,69.88
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,84.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,136.62
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,100.88
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,85.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9537700000000001
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9526100000000001
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96735
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Max),A,106.38
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,60.38
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,73.88
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,116.38
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.12
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,60.25
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,86.5
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,86.12
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,175.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,110.5
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9794299999999999
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9109799999999999
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96435
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,72.38
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.2184
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31524
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13921
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.02
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.03
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.38
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.12
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Min),V,241.38
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.41
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,69.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,N Current (Min),A,125.62
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,N Current (Max),A,170.38
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,140.12
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Min),A,209.5
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Max),A,271.88
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,234.62
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Min),A,258.25
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Max),A,327.62
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,288.88
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Min),A,199.12
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Max),A,305.5
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,252.62
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9360299999999999
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9812
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9548
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (Min),A,58.12
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (Max),A,92.62
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,74.88
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,44.25
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,80.12
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.88
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,89.12
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,128.88
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,112.88
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,66.25
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.25
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9431799999999999
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9915799999999999
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86285
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Min),A,51.38
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Max),A,118.5
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,84.38
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,92.75
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,164.25
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,128.62
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,64.25
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94629
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9500700000000001
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97211
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Max),A,75.5
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,62.12
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,122.38
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,60.38
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,88.12
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.62
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,92.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,134.62
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.5
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97949
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9265700000000001
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9657600000000001
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.69
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,83.19
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20473
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40945
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07552
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.67
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.22
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.58
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.95
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Min),V,241.95
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Max),V,243.42
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,81.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,N Current (Min),A,134.75
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,N Current (Max),A,235.75
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,173.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Min),A,181.12
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Max),A,258.25
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,220.62
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Min),A,282.75
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Max),A,413.38
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,337.88
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Min),A,206.62
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Max),A,277.62
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,237.62
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9589200000000001
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9795799999999999
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96762
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (Min),A,48.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (Max),A,80.88
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,62.88
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,53.38
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,84.75
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.5
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,91.62
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,123.88
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,108.12
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.25
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,75.38
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96905
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99249
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8821399999999999
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Min),A,47.5
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Max),A,102.38
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,77.75
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,78.38
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,101.5
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,160.75
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,129.38
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,71.75
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94632
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9386
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9778700000000001
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Min),A,51.62
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Max),A,85.38
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,66.38
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,117.12
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.12
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,58.75
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,88.12
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,98.38
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,140.75
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,121.25
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9891700000000001
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90994
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9411299999999999
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-99.5
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.31
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,48.5
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.2333
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36186999999999997
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11739000000000001
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.53
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.97
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.58
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.95
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Min),V,241.94
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.25
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
