Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,78.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,N Current (Min),A,122.12
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,N Current (Max),A,184.12
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,149.5
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Min),A,203.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Max),A,290.62
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,249.38
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Min),A,275.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Max),A,378.12
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,327.88
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Min),A,228.88
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Max),A,283.25
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,251.38
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94916
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97244
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96295
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (Max),A,82.62
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,46.25
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,77.12
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,83.88
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,121.5
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,94.75
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,77.62
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97021
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98941
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9173
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Max),A,74.88
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,54.5
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,77.38
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,83.75
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,131.88
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,106.12
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,79.38
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96991
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95431
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9576100000000001
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Max),A,75.5
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,58.75
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,86.25
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,136.12
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,109.88
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,64.75
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,102.62
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.88
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,79.88
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,118.62
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,94.75
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9867600000000001
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9237
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85455
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.25
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.62
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,52.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.26066999999999996
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43798000000000004
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02147
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Min),V,243.45
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.75
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.58
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.08
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Min),V,242.06
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.28
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,62.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,73.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,N Current (Min),A,124.75
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,N Current (Max),A,194.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,147.5
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Min),A,221.88
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Max),A,318.5
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,261.25
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Min),A,271.62
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Max),A,372.12
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,306.88
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Min),A,196.88
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Max),A,255.38
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,222.38
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93735
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9797399999999999
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96335
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (Min),A,56.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (Max),A,88.88
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,72.88
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,74.5
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,94.12
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,132.38
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,111.12
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,71.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9787
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9897799999999999
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93945
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Max),A,76.25
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,85.5
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.12
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,93.5
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,127.12
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,108.75
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,54.62
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,88.75
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9761700000000001
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9570000000000001
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95401
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Min),A,45.25
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Max),A,91.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,80.88
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,158.12
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,119.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,67.5
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,98.38
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,80.25
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,72.12
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,117.5
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,91.5
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97946
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93411
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9069200000000001
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Max),A,38.12
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,106.19
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.25115
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45327
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00948
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.75
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.59
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.7
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.72
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.3
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.97
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,64.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,78.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,N Current (Min),A,128.88
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,N Current (Max),A,189.25
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,155.25
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Min),A,223.75
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Max),A,333.38
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,269.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Min),A,307.12
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Max),A,364.88
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,326.88
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Min),A,186.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Max),A,262.75
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,228.38
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9547399999999999
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97705
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9696
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (Max),A,96.88
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,60.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,85.12
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.25
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,83.62
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,130.88
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,101.88
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,69.62
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9635299999999999
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99319
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92706
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Max),A,117.25
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,71.88
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,71.62
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,105.88
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,170.5
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,129.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,77.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97955
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94965
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9395100000000001
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Max),A,90.5
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,65.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,87.5
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,145.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,115.62
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.38
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,101.75
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.88
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,64.5
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,125.75
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.62
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98264
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9557200000000001
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9133899999999999
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.69
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.44
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,122.75
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24675
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53136
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.03481
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.66
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.22
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Min),V,242.75
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.25
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.33
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.88
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
