Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,63.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,80.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,N Current (Min),A,124.75
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,N Current (Max),A,191.62
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,157.5
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Min),A,219.38
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Max),A,300.38
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,263.75
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Min),A,295.25
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Max),A,373.25
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,336.38
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Min),A,187.5
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Max),A,264.62
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,222.5
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 19:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9804700000000001
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97455
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97357
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,59.38
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,110.25
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,80.12
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,81.88
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,108.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,94.25
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,71.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.88
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9313600000000001
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9875799999999999
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93716
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,52.75
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,86.88
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,127.5
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,100.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,97.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.12
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97549
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9375600000000001
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9435100000000001
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Max),A,79.88
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,59.75
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,88.62
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,135.75
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,106.25
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,57.5
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,106.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.75
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,66.62
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,114.88
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.62
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9754
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9521799999999999
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90475
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,21.75
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.56
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.12
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,121.25
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.23
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49886
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0042
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,1.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.7
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.06
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.92
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Max),V,244.19
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Min),V,241.53
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Max),V,242.7
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,62.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,70.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,N Current (Min),A,119.5
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,N Current (Max),A,158.12
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,135.88
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Min),A,234.5
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Max),A,298.12
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,262.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Min),A,263.38
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Max),A,338.62
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,296.88
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Min),A,201.75
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Max),A,271.38
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,231.38
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9749399999999999
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9725299999999999
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97485
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (Max),A,68.62
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,58.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,106.12
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,75.62
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,81.62
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,113.62
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,92.75
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,50.12
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,100.62
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,63.5
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9400299999999999
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98816
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9375899999999999
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Max),A,73.5
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,51.75
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,63.38
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,80.5
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,124.62
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,101.12
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,97.75
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.38
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9781200000000001
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9547399999999999
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9603
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Max),A,73.88
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,56.62
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,85.5
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,136.88
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,110.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,64.62
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,108.12
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.25
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,66.5
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,119.5
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,95.88
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9884299999999999
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9496100000000001
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9462299999999999
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,51.06
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.26546
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5143399999999999
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0219
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.94
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.88
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.92
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.97
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.28
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Max),V,242.34
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,65.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,73.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,N Current (Min),A,117.75
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,N Current (Max),A,163.5
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,133.38
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Min),A,228.38
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Max),A,315.88
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,273.75
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Min),A,272.12
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Max),A,361.88
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,309.75
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Min),A,208.88
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Max),A,309.38
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,254.25
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98019
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97064
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9568200000000001
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,59.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,120.5
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,88.75
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,79.5
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,98.25
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,88.5
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,75.12
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9632
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98444
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9572700000000001
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.12
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,79.88
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,127.75
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.88
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,62.5
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,115.75
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.38
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97345
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9712200000000001
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96967
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Max),A,75.12
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,75.62
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,148.62
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,104.38
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,70.5
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,117.38
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,95.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,87.75
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,145.25
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.25
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97488
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94406
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92151
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.94
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.81
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,50.88
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.25383
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49208999999999997
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08922000000000001
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.8
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.14
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.38
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.39
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.66
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
