Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,66.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,74.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,62.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,N Current (Min),A,120.5
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,N Current (Max),A,162.75
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,132.25
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Min),A,228.88
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Max),A,338.25
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,280.12
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Min),A,267.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Max),A,365.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,312.25
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Min),A,230.12
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Max),A,322.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,266.25
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9746100000000001
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9765
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97311
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (Max),A,68.62
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,104.5
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,72.62
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,85.25
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,122.75
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,96.62
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,93.12
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.5
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9675600000000001
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98746
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9704299999999999
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Max),A,95.12
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,52.12
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,81.38
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.75
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,87.12
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,130.75
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,106.75
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,149.5
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.62
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95999
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9689
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97726
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Min),A,47.75
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Max),A,91.12
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,65.88
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,62.62
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,137.88
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.38
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,69.5
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,122.88
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,91.12
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,110.38
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,161.75
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,133.5
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9411
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97241
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91543
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,66.38
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.5
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,84.94
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18984
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60046
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12902
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.95
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.17
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.05
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Min),V,239.83
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.39
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,80.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,74.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,N Current (Min),A,131.38
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,N Current (Max),A,191.88
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,154.62
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Min),A,189.38
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Max),A,313.12
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,246.5
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Min),A,293.62
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Max),A,385.88
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,338.88
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Min),A,263.12
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Max),A,388.5
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,315.38
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.56
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9823299999999999
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9779399999999999
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95404
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (Max),A,68.62
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,51.75
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,68.12
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,108.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,83.38
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,86.5
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,115.38
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,99.12
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,75.75
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.25
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96905
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9860200000000001
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97726
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Max),A,78.75
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,85.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,74.75
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,127.12
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.12
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,80.88
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,136.88
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,106.25
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96793
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96805
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98065
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Min),A,46.5
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Max),A,97.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,68.38
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,69.88
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,139.75
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.88
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,66.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,107.88
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,85.62
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,105.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,175.62
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,142.38
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9639
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95486
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9342299999999999
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.25
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-71.88
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.19
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.23287
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42323999999999995
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.21315
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.59
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.17
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.66
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.3
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.61
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Max),V,241.27
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,64.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,76.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,75.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,N Current (Min),A,117.88
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,N Current (Max),A,158.5
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,134.75
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Min),A,216.5
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Max),A,316.38
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,270.75
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Min),A,279.38
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Max),A,357.12
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,319.12
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Min),A,272.5
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Max),A,376.5
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,319.25
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97839
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9821200000000001
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9722299999999999
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (Max),A,73.88
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,55.75
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,101.62
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,76.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,93.38
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,131.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,109.88
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,83.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.75
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9475100000000001
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9840700000000001
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97351
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Max),A,75.88
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,62.38
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,131.25
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.75
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,66.12
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,124.38
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9567899999999999
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97757
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97546
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Min),A,45.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Max),A,73.12
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,58.25
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,62.12
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,109.12
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.38
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,76.88
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,125.5
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,99.12
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,102.25
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,160.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,128.12
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91171
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9484899999999999
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96155
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.06
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,39.63
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18035
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44283
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.20714000000000002
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,1.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Min),V,241.94
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.58
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.72
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.39
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Min),V,240.23
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.69
