Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,79.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,75.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,N Current (Min),A,121.75
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,N Current (Max),A,188.25
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,153.38
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Min),A,194.75
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Max),A,277.25
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,229.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Min),A,265.88
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Max),A,374.5
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,331.88
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Min),A,277.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Max),A,353.88
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,317.75
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 18:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9774200000000001
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9789399999999999
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96347
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (Max),A,70.62
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,47.62
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,107.38
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,74.12
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,84.12
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,112.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,99.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,78.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91519
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9890700000000001
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9629200000000001
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,60.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,74.38
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,128.25
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,100.62
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.75
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,100.12
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.25
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96399
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98019
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Min),A,46.88
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Max),A,94.62
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,67.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,62.38
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,126.62
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,93.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,75.75
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,132.25
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,101.25
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,100.38
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,172.5
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93063
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92422
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9715
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.37
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.19
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,27.82
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18642
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36284
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.23919
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.2
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.78
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.06
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.81
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.42
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.02
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,78.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,72.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,N Current (Min),A,121.88
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,N Current (Max),A,198.62
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,150.75
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Min),A,188.5
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Max),A,267.88
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,226.12
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Min),A,280.88
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Max),A,361.62
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,325.62
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Min),A,244.75
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Max),A,375.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,304.12
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95926
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9789399999999999
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96014
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,53.62
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,82.88
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.62
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,78.88
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,109.88
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,94.25
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,76.62
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93704
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97885
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9635
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Max),A,75.5
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,69.38
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.88
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,119.75
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.75
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,55.25
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,105.62
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.88
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96695
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96475
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9835799999999999
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Max),A,93.25
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,69.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,81.12
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,126.62
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,94.62
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,63.88
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,117.75
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,104.12
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,165.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.12
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9386899999999999
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9328
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8750899999999999
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-59.63
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.81
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,53.94
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1758
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42162
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.2011
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.98
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.56
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Min),V,242.95
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.77
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Min),V,241.02
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.66
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,69.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,67.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,N Current (Min),A,116.75
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,N Current (Max),A,177.25
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,144.75
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Min),A,174.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Max),A,257.38
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,216.38
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Min),A,242.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Max),A,348.12
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,292.25
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Min),A,227.88
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Max),A,335.25
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,285.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94952
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9778700000000001
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9798
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (Max),A,66.12
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,51.38
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,67.38
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,77.12
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,103.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,89.75
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,82.88
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,63.38
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95496
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9809
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9689
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Max),A,62.12
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,84.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.88
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,64.62
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,118.12
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.12
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,56.88
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,99.5
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.62
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94925
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9776
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9797100000000001
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Max),A,86.75
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,64.62
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.75
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,117.88
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.5
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,71.38
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,127.62
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,95.62
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,101.5
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,163.62
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,132.75
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92801
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9228200000000001
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9090600000000001
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.31
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.31
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.06
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16097
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47051000000000004
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18309
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Min),V,240.75
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.88
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Min),V,240.34
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Max),V,244.89
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Min),V,238.64
