Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.91
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,72.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,68.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,N Current (Min),A,122.62
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,N Current (Max),A,204.5
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,157.12
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Min),A,157.38
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Max),A,276.12
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,208.25
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Min),A,249.62
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Max),A,362.88
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,304.38
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Min),A,245.88
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Max),A,346.75
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,289.62
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9491
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96875
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9789700000000001
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,63.25
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,67.38
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,94.5
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,78.5
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,93.12
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97046
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848600000000001
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9437200000000001
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Max),A,85.5
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,51.5
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,86.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,62.38
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,141.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,103.88
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,50.62
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,94.88
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.25
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93774
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97751
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97693
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Min),A,50.5
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Max),A,83.25
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,63.75
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,59.38
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,108.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.38
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,76.5
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,121.5
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,99.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,101.62
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,156.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,125.25
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8531799999999999
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9325600000000001
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8511299999999999
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.13
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,54.5
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14287
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5059100000000001
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13491
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Min),V,240.5
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.98
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Min),V,240.33
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.75
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.39
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.94
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,73.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,61.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,N Current (Min),A,127.75
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,N Current (Max),A,202.5
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,162.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Min),A,164.62
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Max),A,256.62
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,198.75
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Min),A,249.88
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Max),A,365.88
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,311.62
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Min),A,229.38
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Max),A,309.38
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,264.75
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9725299999999999
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96796
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97885
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,86.38
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.25
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,67.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,97.75
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,79.75
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,85.25
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.5
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94791
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9798600000000001
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95911
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Max),A,73.88
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,93.25
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.38
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,58.88
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,124.25
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.62
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,110.75
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.25
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95749
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96619
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98025
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Min),A,44.62
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Max),A,87.88
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,58.5
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,70.62
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,127.5
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,92.25
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,62.5
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,112.38
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,83.38
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,99.62
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,170.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,127.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8603799999999999
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9043
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81393
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.19
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,32.69
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1697
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37523
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.2094
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Min),A,2.62
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Min),V,239.98
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.5
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Min),V,240.11
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Max),V,242.38
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Min),V,238.16
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Max),V,240.28
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,63.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,65.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,N Current (Min),A,120.88
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,N Current (Max),A,176.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,136.75
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Min),A,176.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Max),A,268.62
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,221.25
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Min),A,221.62
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Max),A,330.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,271.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Min),A,249.38
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Max),A,352.62
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,279.25
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.31
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9691200000000001
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97116
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9818399999999999
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,95.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,65.38
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,67.38
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,98.25
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,83.5
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,86.75
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,64.88
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9271799999999999
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9677399999999999
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96545
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Max),A,90.25
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,98.25
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.12
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.88
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,133.75
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.88
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9699700000000001
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96957
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96857
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Max),A,84.38
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,78.75
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,128.75
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.38
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,59.25
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,115.5
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,85.5
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,64.88
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,161.62
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.88
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89438
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92847
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9346899999999999
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Max),A,40.75
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.19
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.07
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,36.75
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17076
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44661999999999996
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13219
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Min),A,2.75
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.25
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.67
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.19
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Max),V,242.67
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
