Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Min),V,239.38
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Max),V,240.86
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,63.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,64.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,N Current (Min),A,117.25
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,N Current (Max),A,177.12
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,133.62
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Min),A,180.5
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Max),A,276.38
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,225.5
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Min),A,223.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Max),A,328.75
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,268.62
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Min),A,225.25
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Max),A,351.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,274.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 17:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97406
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97934
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98672
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (Max),A,75.5
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,55.88
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,93.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,68.12
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,74.75
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,122.12
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,98.75
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,54.38
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,116.88
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,77.88
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9343299999999999
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97198
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95825
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,96.25
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.38
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,65.12
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,94.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.12
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9801
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9814799999999999
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9747
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,49.62
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,95.12
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,137.75
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,114.5
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,72.38
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,141.12
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,110.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,80.25
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,130.12
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,101.38
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92837
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93176
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9342600000000001
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.38
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.75
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.82
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20815
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.50552
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06984
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.56
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.89
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.22
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.78
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Min),V,240.06
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.28
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,60.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,74.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,65.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,N Current (Min),A,117.75
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,N Current (Max),A,175.25
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,138.25
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Min),A,208.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Max),A,305.25
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,252.88
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Min),A,232.88
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Max),A,383.12
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,312.25
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Min),A,225.62
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Max),A,323.88
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,275.88
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9654799999999999
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97296
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9725
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (Max),A,73.38
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,50.38
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,72.75
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.88
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,125.25
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,94.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,83.12
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.88
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96054
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97626
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9381700000000001
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,88.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.75
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,103.88
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,100.75
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9729
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9756799999999999
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97867
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,50.38
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,82.25
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,141.25
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,108.88
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,65.75
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,136.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,103.25
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,88.12
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,143.75
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,108.75
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96921
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97464
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9092100000000001
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,74.12
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.23119
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60653
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.011000000000000001
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Min),V,241.08
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.42
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Min),V,240.62
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.22
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Min),V,239.45
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Max),V,240.61
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,60.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,73.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,N Current (Min),A,115.25
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,N Current (Max),A,187.75
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,139.12
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Min),A,223.25
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Max),A,298.38
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,256.12
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Min),A,201.25
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Max),A,396.75
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,311.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Min),A,186.38
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Max),A,304.25
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,247.75
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97214
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96036
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95886
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,44.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,91.5
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.5
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,98.62
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,69.5
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,66.62
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9589799999999999
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9679
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92816
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,82.75
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,80.12
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,101.25
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.25
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95196
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9722
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9778399999999999
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Max),A,83.25
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,64.38
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,121.38
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.75
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,77.38
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,130.25
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,97.38
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,87.5
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,160.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,115.12
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9488200000000001
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94434
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9436899999999999
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.87
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.5
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,30.63
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21999000000000002
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39574000000000004
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12593
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Min),V,238.38
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.55
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Min),V,238.42
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Max),V,242.52
