Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Min),V,236.67
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Max),V,240.86
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,N Current (Min),A,116.12
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,N Current (Max),A,152.12
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,127.88
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Min),A,196.5
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Max),A,284.38
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,239.88
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Min),A,205.25
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Max),A,300.38
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,253.62
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Min),A,203.25
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Max),A,307.12
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,248.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9763200000000001
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9418
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9465899999999999
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (Max),A,57.5
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,93.75
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,71.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,77.62
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.62
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,64.12
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94485
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95883
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9315200000000001
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,99.75
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.12
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95416
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96905
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9851700000000001
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Max),A,118.62
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,69.5
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,70.38
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,109.88
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.88
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,63.12
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,123.38
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,90.75
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,112.75
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,202.75
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,141.5
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96054
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9711
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9183600000000001
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Max),A,66.75
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,81.62
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.12
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.19
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,52.88
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21616999999999997
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51348
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11890999999999999
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Min),V,238.56
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Max),V,240.05
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Min),V,238.53
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Max),V,240.05
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Min),V,236.95
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Max),V,238.22
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,62.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,N Current (Min),A,113.12
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,N Current (Max),A,166.38
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,128.88
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Min),A,184.75
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Max),A,279.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,232.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Min),A,199.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Max),A,286.62
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,243.12
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Min),A,214.88
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Max),A,335.12
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,269.5
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9723799999999999
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9452200000000001
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9202600000000001
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,44.75
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,102.5
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,49.62
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9701200000000001
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9450700000000001
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8889799999999999
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,79.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,76.25
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9562700000000001
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95306
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98062
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Max),A,95.12
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,66.25
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,69.5
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,120.25
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.12
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,52.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,98.38
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.25
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,87.75
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,157.5
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,124.75
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93945
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97955
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91394
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,66.12
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-68.44
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,76.75
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21288
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57024
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03499
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Min),V,238.62
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Max),V,239.92
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Min),V,238.86
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Max),V,239.88
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Min),V,237.25
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Max),V,238.58
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,N Current (Min),A,113.62
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,N Current (Max),A,156.75
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,126.12
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Min),A,192.62
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Max),A,289.38
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,240.88
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Min),A,164.38
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Max),A,275.38
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,230.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Min),A,177.5
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Max),A,281.75
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,228.75
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96335
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96454
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9164100000000001
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,89.38
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.38
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,50.38
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,90.38
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.62
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.44
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94321
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9501299999999999
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88894
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,73.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9454299999999999
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96945
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9715
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Min),A,43.25
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Max),A,79.25
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,68.25
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,104.62
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,69.38
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,126.12
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,89.75
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,82.88
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,143.62
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,107.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9686600000000001
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98285
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92984
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,71.38
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.25
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,109.69
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19988
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6591100000000001
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.05534
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Min),V,238.34
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Max),V,240.61
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
