Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Min),V,238.34
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Max),V,240.25
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Min),V,237.12
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.11
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,61.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,N Current (Min),A,114.5
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,N Current (Max),A,161.38
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,130.75
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Min),A,173.75
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Max),A,273.5
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,218.38
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Min),A,213.12
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Max),A,299.75
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,261.88
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Min),A,177.62
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Max),A,244.75
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,208.12
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 16:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9389
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95319
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9396
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,84.38
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.12
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95431
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9536100000000001
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89938
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,76.25
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,85.12
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,87.25
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9483299999999999
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9651799999999999
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9744299999999999
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Max),A,79.5
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,59.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,60.5
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,115.88
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,59.38
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,130.5
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,79.38
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,141.75
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,113.62
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9722
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91217
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9489700000000001
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.06
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,114.25
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20481999999999997
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33208000000000004
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13487000000000002
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Min),V,239.14
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Max),V,240.61
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Min),V,239.47
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Max),V,240.47
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Min),V,237.56
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Max),V,239.2
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,N Current (Min),A,109.12
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,N Current (Max),A,154.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,122.5
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Min),A,176.5
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Max),A,262.25
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,213.38
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Min),A,189.62
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Max),A,297.75
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,236.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Min),A,181.62
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Max),A,287.38
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,230.38
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9499200000000001
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9559
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93979
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,69.88
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,46.5
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,88.12
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.38
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9613299999999999
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9346899999999999
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81421
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,78.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.38
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,66.25
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96011
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96231
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9774799999999999
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Max),A,77.25
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,60.38
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.25
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,115.62
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.12
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.5
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,107.62
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.38
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,98.38
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,143.38
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,120.62
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97073
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9526700000000001
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97739
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.56
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,44.81
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21553000000000005
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35231999999999997
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14887999999999998
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Min),V,239.08
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Max),V,240.14
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Min),V,239.31
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Max),V,240.36
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Min),V,237.7
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Max),V,238.91
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,N Current (Min),A,112.38
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,N Current (Max),A,139.25
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,124.12
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Min),A,180.88
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Max),A,269.5
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,228.62
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Min),A,195.12
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Max),A,273.62
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,226.75
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Min),A,192.12
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Max),A,284.88
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,236.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94781
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9486399999999999
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9375899999999999
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,80.62
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.75
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,45.75
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,101.62
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96985
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94183
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8230299999999999
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,74.38
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,76.12
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,77.88
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96616
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9681700000000001
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95904
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Max),A,72.38
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,68.38
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,123.25
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,97.12
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,57.25
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,106.5
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.38
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,59.75
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,128.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.88
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98169
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9013700000000001
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584600000000001
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.69
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,27.12
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24996
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29081999999999997
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06648
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Min),A,3.25
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Min),V,238.92
