Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Max),V,240.44
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Min),V,239.23
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Max),V,240.83
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Min),V,237.97
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Max),V,239.45
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,N Current (Min),A,112.88
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,N Current (Max),A,175.5
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,134.38
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Min),A,213.12
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Max),A,294.88
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,254.38
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Min),A,169.25
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Max),A,275.25
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,220.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Min),A,137.75
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Max),A,266.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,192.5
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92935
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93219
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9525100000000001
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,64.88
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,74.38
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.25
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,74.12
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9606899999999999
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93655
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8941600000000001
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,81.5
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.12
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,80.12
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9630700000000001
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9704299999999999
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9707899999999999
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Max),A,77.5
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,73.5
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,130.25
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.12
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,65.5
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,130.12
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,63.25
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,130.25
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,92.38
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96921
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89636
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9625799999999999
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.75
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,55.13
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22045
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26693
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13927
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Min),V,239.31
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Max),V,241.12
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Min),V,239.67
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Max),V,241.41
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Min),V,238.17
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Max),V,239.67
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,N Current (Min),A,109.38
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,N Current (Max),A,157.62
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,123.12
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Min),A,197.5
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Max),A,285.5
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,229.75
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Min),A,175.88
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Max),A,261.75
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,208.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Min),A,158.25
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Max),A,287.5
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,219.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93521
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93921
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94299
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,63.88
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9446399999999999
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9269700000000001
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8745700000000001
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,60.25
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95019
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9785200000000001
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97375
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Max),A,76.62
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.38
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,97.12
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.75
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,81.88
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,140.5
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,106.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,73.62
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,116.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,94.5
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9741799999999999
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8728899999999999
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9353
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.12
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,29.44
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20919000000000001
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32238
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1285
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Min),V,240.33
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Max),V,241.58
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Min),V,240.34
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Max),V,241.77
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Min),V,238.58
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Max),V,240.05
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,N Current (Min),A,108.38
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,N Current (Max),A,146.38
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,120.75
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Min),A,163.75
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Max),A,256.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,198.38
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Min),A,179.75
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Max),A,275.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,229.38
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Min),A,158.62
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Max),A,243.75
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,201.25
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95019
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9450700000000001
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95673
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,69.12
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,45.12
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,81.5
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.94
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9393299999999999
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88623
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8622700000000001
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95367
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96439
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96991
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,68.5
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,110.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.25
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.25
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,129.62
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,82.12
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,64.25
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,112.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.62
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.75
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9739700000000001
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8390200000000001
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.935
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.56
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.56
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20443
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22283000000000008
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14064000000000002
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Min),A,2.5
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
